Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96146
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Min),A,124.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Max),A,211.5
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,170.5
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,110.62
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,163.88
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,234.12
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,203.25
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.75
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29418
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87817
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96469
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.63
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-128.87
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30089
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.13552
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.10362
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.72
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Min),A,143.25
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Max),A,227.12
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,186.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,62.62
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,37.12
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,115.25
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,175.25
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,251.38
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93512
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97113
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Min),A,146.88
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Max),A,222.88
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,190.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,179.88
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,242.12
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,213.75
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.69
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28374
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91302
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97845
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Max),A,40.25
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.06
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-126.75
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,87.81
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31829
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03838
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04073
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.33
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Min),A,170.88
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Max),A,241.38
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,210.5
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,43.75
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,112.88
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,193.62
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,267.12
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.62
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89081
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Min),A,133.38
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Max),A,204.62
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,165.25
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,118.62
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.75
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,168.38
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,240.75
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,199.5
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25002
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Max),A,49.12
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.25
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.31
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,51.32
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.34914
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01747
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01604
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Min),A,148.38
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Max),A,233.12
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,184.25
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,74.75
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,139.88
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,186.62
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,274.12
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.38
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89108
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Min),A,124.25
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Max),A,187.75
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,155.88
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,100.5
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,160.5
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,222.12
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,186.75
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.25
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23091
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-59.31
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,76.38
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32573
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05159
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02959
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.38
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Min),A,132.12
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Max),A,208.25
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,170.88
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,63.38
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,117.62
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,176.75
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,246.38
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.12
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95471
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Min),A,122.38
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Max),A,224.38
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,168.5
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,133.5
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.25
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,163.12
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,254.12
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.25
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.19
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23253
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Max),A,37.12
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.94
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.57
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-159.75
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3716
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07588
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04491
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
