Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Min),A,139.88
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Max),A,244.25
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,186.88
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,35.12
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,56.75
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,167.25
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,187.25
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,285.75
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.62
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93341
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98379
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98602
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Min),A,121.25
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Max),A,213.25
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,165.75
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,130.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.25
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,152.5
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,242.25
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,195.75
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.31
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.264
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Max),A,39.75
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.38
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-63.13
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37642
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03886
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06285
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Min),A,145.12
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Max),A,232.75
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,190.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,58.62
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,159.38
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,180.75
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,270.88
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94644
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96945
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Min),A,126.5
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Max),A,218.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,176.75
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,153.75
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,242.62
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,201.25
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.56
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26705
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Max),A,43.88
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.31
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.62
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.34636
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00853
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06563
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Min),A,145.5
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Max),A,243.75
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,201.62
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,29.62
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,43.25
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,79.38
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,174.75
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,277.25
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90817
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97885
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Min),A,94.75
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Max),A,163.62
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,127.5
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.62
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,123.12
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,184.12
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.25
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.69
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24956
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91153
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Max),A,46.25
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.81
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,48.5
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28988
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06853
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04875
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Min),A,112.5
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Max),A,195.62
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.12
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,31.12
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,42.62
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,77.75
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,140.38
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,220.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92944
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98309
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Min),A,123.25
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Max),A,205.12
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,158.5
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,159.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,232.38
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,187.88
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24526
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96204
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95721
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Max),A,48.75
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.31
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-67.19
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,103.81
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30526
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05132
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02974
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Min),A,128.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Max),A,236.38
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,171.25
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,50.12
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,105.5
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,168.5
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,266.12
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93066
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Min),A,89.12
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Max),A,195.5
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,143.12
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.5
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,126.12
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,223.25
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,175.62
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.75
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08681
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95569
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Max),A,62.12
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,44.38
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.19
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-83.63
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.39123
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.22402
