Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03102
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Min),A,105.62
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Max),A,193.5
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,151.62
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,80.75
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,150.88
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,143.62
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,232.75
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91592
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Min),A,106.62
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Max),A,175.12
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,136.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,136.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,206.25
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,168.12
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.12
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19713
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97638
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Max),A,41.38
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.12
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.19
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.38
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-113.13
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33303
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0071
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02464
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Min),A,131.12
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Max),A,210.75
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,163.12
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,61.12
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,94.5
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,170.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,239.75
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92776
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Min),A,102.5
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Max),A,187.38
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,140.12
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,136.25
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,208.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,168.12
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.5
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2015
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97665
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97504
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Max),A,38.62
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.19
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.06
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-99.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30163
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03307
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0613
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Min),A,108.62
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Max),A,222.62
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,154.25
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,46.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,90.62
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,148.38
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,245.25
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95639
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97836
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98404
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Min),A,115.5
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Max),A,177.12
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,146.38
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,138.12
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,204.62
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,172.25
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.62
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12419
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Max),A,36.5
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.31
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.94
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-112.37
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33114
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10137
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02687
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Min),A,126.5
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Max),A,191.25
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,48.75
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,105.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,156.12
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,228.12
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92386
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97037
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Min),A,129.62
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Max),A,234.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,188.5
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,157.62
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,254.5
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,209.88
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15871
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88919
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Max),A,32.62
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.87
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-59.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-144.62
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.35311
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.17327
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02892
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Min),A,129.88
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Max),A,233.25
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,189.5
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,50.88
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,88.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,167.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,263.88
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93646
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97153
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Min),A,125.12
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Max),A,229.38
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,179.38
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,147.75
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,261.5
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,203.25
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.06
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17598
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85815
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
