Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.56
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.69
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31948
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.079
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04775
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Min),A,127.5
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Max),A,234.75
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,183.38
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,40.62
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,78.75
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,156.5
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,271.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.88
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88479
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Min),A,130.62
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Max),A,220.88
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,167.12
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,155.62
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,247.75
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,193.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17647
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91522
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-55.93
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33761
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08266
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0631
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.2
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.44
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Min),A,137.75
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Max),A,224.88
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,172.38
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,51.12
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,110.12
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,166.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,256.88
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.75
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93304
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,55.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Min),A,152.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Max),A,247.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,203.12
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,175.38
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,264.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,223.12
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25075
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88745
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89984
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.81
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.25
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,114.38
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32454
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05675
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05254
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.78
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.47
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Min),A,162.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Max),A,256.25
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,210.25
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,35.25
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,87.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,184.38
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,273.5
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92691
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97256
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Min),A,149.5
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Max),A,229.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,186.38
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,168.75
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,249.12
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,207.62
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.88
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.07
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28389
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75521
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88217
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.69
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.12
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.81
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28536
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04961
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03755
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Min),A,158.88
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Max),A,239.38
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,196.62
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Min),A,32.88
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Max),A,54.38
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Min),A,177.62
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Max),A,258.62
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T15:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89392
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94488
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Min),A,113.88
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Max),A,208.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,161.5
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,131.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,221.25
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,178.38
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.5
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.44
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22075
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80322
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93005
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.44
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.37
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,105.69
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26326
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01704
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03771
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Min),A,136.12
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Max),A,219.25
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,174.88
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Min),A,29.12
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Max),A,50.5
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Min),A,153.25
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Max),A,231.75
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T15:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86255
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94083
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Min),A,113.62
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Max),A,225.5
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,178.38
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
