Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,130.75
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,237.12
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,194.12
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.19
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23799
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93487
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9126
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.75
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.19
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26949
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05409
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04826
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Min),A,123.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Max),A,234.12
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,186.25
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,28.88
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,46.5
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,140.88
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,246.5
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93893
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97223
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98749
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Min),A,117.5
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Max),A,229.5
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,171.38
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,136.25
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,245.62
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,193.12
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24117
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93896
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93866
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.81
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.75
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-98.19
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27721
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03828
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04393
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Min),A,136.62
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Max),A,234.38
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,181.88
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,38.12
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,64.62
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,158.12
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,255.25
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88186
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96381
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Min),A,104.88
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Max),A,195.38
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,156.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,137.62
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,211.5
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,176.75
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.5
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.19
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16634
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9761
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94369
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.5
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.44
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-144.75
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26625
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07088
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02745
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Min),A,114.25
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Max),A,200.5
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,164.88
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,27.62
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,58.88
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,151.62
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,221.38
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97992
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96304
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Min),A,75.88
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Max),A,198.62
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,120.75
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,103.25
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,217.5
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.62
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.69
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16832
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89697
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96335
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.12
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.38
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-73.81
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23137
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02898
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02852
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Min),A,85.88
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Max),A,204.88
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,133.75
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,26.62
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,54.12
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,113.88
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,230.38
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90259
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95987
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96924
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Min),A,67.5
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Max),A,154.38
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,101.88
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.12
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,167.62
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.43
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16515
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78036
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96164
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Max),A,34.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.81
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.56
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-114.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21202
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00642
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02965
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.89
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Min),A,80.12
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Max),A,170.38
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,26.62
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,54.75
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,106.25
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,183.62
