Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9371
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96802
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Min),A,79.12
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Max),A,152.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,116.25
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,98.5
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,168.62
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.38
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.12
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19484
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81823
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97385
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.31
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-64.94
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,94.12
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23668
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03185
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04952
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.92
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Min),A,93.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Max),A,168.75
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,133.12
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,36.12
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,66.62
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,110.38
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,187.12
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94232
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98236
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9761
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Min),A,76.12
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Max),A,148.12
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,107.62
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.88
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,171.5
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.75
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.75
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16155
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88107
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Max),A,64.12
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.87
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,66.19
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29488
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09682
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05226
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Min),A,107.12
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Max),A,178.88
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,149.25
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,36.38
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,75.88
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,136.88
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,207.12
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97214
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97845
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Min),A,64.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Max),A,155.25
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,110.5
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,99.88
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,187.25
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.69
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16417
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87051
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Max),A,54.88
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.25
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.44
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.12
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,32.75
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27291
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08049
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04558
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.77
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.52
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Min),A,96.62
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Max),A,192.38
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,145.12
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Max),A,44.75
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Min),A,28.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Max),A,55.62
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Min),A,132.5
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Max),A,219.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T14:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96698
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97678
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Min),A,81.62
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Max),A,144.25
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,109.62
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,104.25
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,169.88
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,135.12
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.44
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19002
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86023
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9765
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.25
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.37
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-132.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22927
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02159
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04817
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Min),A,96.25
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Max),A,166.88
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,125.38
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Max),A,33.62
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Min),A,26.5
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Max),A,56.38
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Min),A,121.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Max),A,198.75
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T13:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95538
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96893
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Min),A,77.38
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Max),A,183.62
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (RMS),A,120.25
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,108.88
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,204.5
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.25
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.06
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.57
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24562
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72937
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97379
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Max),A,31.12
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.62
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.69
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,94.88
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23449
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0179
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06123
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
