Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Min),A,87.12
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Max),A,213.88
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Max),A,35.25
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Min),A,25.62
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Max),A,69.5
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Min),A,119.75
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Max),A,233.75
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T13:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96042
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94992
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98376
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Min),A,74.75
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Max),A,184.88
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (RMS),A,137.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,100.62
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,204.12
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,155.88
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.38
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.25
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21276
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80188
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Max),A,30.88
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.19
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.69
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,135.63
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25219
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00462
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04778
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Min),A,85.38
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Max),A,201.88
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,152.12
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Min),A,23.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Max),A,47.5
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Min),A,117.75
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Max),A,221.5
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T13:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97241
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97699
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Min),A,67.75
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Max),A,135.88
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (RMS),A,94.88
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,99.62
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,153.25
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.81
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1852
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97003
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95355
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.56
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.37
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21901
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03798
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04198
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Min),A,69.88
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Max),A,148.75
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.38
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Max),A,38.62
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Min),A,29.25
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Max),A,60.5
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Min),A,107.5
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Max),A,170.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T13:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98221
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Min),A,62.12
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Max),A,141.62
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (RMS),A,102.12
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,179.88
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.12
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.44
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19908
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86935
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95123
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.87
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.75
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,67.12
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23021
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01216
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05394
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Min),A,69.5
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Max),A,153.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.75
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Max),A,42.38
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Min),A,36.12
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Max),A,65.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Min),A,106.5
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Max),A,193.25
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T13:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Min),A,75.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Max),A,145.12
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (RMS),A,103.62
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,113.75
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,194.5
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,142.12
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.12
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.56
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21318
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54913
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96881
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Max),A,34.88
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.31
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-153.94
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.44
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23726
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06679
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05333
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Min),A,84.88
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Max),A,166.62
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Min),A,20.25
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Max),A,41.75
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Min),A,43.38
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Max),A,99.38
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Min),A,123.62
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Max),A,214.5
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T13:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95126
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Min),A,94.25
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Max),A,171.38
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (RMS),A,127.62
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,130.25
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,200.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,162.25
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25286
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70864
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-55.63
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
