Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25643
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04189
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06847
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Min),A,106.5
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Max),A,185.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,142.12
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Max),A,34.5
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Min),A,43.38
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Max),A,78.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Min),A,140.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Max),A,212.12
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T12:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93533
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96616
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Min),A,73.88
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Max),A,173.88
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (RMS),A,114.5
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,95.88
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,198.5
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.38
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.94
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19887
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8313
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97125
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.12
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.69
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,118.5
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22582
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03093
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05528
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Min),A,82.38
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Max),A,191.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,128.12
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,32.75
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,23.12
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,56.88
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,113.62
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,214.62
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93436
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97739
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Min),A,78.62
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Max),A,148.75
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (RMS),A,123.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,115.12
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,173.75
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.56
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.31
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22658
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67083
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.81
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-130.75
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25017
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06758
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06319
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Min),A,88.62
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Max),A,168.25
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,54.12
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,24.75
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,54.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,124.88
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,193.25
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98221
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Min),A,86.62
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Max),A,187.25
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (RMS),A,126.12
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,140.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,222.62
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,167.38
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.19
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22634
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65432
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96439
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-171.94
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24211
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02593
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05351
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Min),A,96.62
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Max),A,203.25
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,55.62
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,34.5
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,70.5
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,151.88
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,237.5
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86691
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97122
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Min),A,109.38
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Max),A,204.12
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (RMS),A,163.75
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,130.88
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,227.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,188.12
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.63
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.5
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20397
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50588
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Max),A,40.62
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.75
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.44
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,110.75
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28374
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02043
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01872
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Min),A,136.38
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Max),A,233.75
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,188.38
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,39.75
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,26.88
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,54.38
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,156.88
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,251.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91595
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97122
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Min),A,104.12
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Max),A,185.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (RMS),A,144.12
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,130.38
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,221.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.88
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.81
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.87
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17815
