Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73507
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Max),A,40.25
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.88
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.62
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-127.13
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27126
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01759
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00624
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Min),A,124.38
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Max),A,222.38
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,171.38
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,43.25
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,26.5
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,59.62
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,156.25
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,258.12
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85415
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Min),A,127.25
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Max),A,235.12
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (RMS),A,182.5
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,157.62
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,259.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,206.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.13
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.13
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22945
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94626
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97852
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Max),A,30.75
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.63
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.19
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-91.69
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29464
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04005
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04393
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Min),A,142.62
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Max),A,246.12
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,197.62
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,43.25
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,36.38
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,60.62
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,174.5
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,272.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87765
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98856
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Min),A,92.62
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Max),A,228.25
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (RMS),A,168.5
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.12
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,117.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,246.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,191.75
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.63
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23253
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96204
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Max),A,37.75
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.75
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.19
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.13
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-77.44
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30779
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0471
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04134
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Min),A,122.88
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Max),A,244.25
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,193.5
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,36.5
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,77.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,147.38
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,265.5
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9013
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96167
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Min),A,89.25
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Max),A,156.12
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (RMS),A,120.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,110.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,172.25
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.37
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19826
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85058
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96191
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Max),A,37.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.81
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-69.5
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-163.44
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23125
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00237
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05574
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Min),A,104.5
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Max),A,178.25
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.75
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,27.38
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,57.75
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,125.38
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,192.25
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94833
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97726
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Min),A,74.25
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Max),A,140.88
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (RMS),A,110.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.88
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,123.5
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,181.38
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.62
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.88
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.13
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23671
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8016
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93216
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.69
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.5
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.25
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21276
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0385
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07631
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Min),A,82.62
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Max),A,149.62
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,48.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,34.38
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,104.12
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,132.25
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,188.5
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89108
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95129
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97317
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
