Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Min),A,72.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Max),A,150.88
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (RMS),A,109.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.38
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,97.75
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,182.12
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.5
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.31
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16429
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80624
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95477
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.94
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.12
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-66.06
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20336
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06178
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06615
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.73
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Min),A,75.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Max),A,165.88
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,120.25
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,58.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,20.62
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,88.38
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,106.25
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,190.12
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94696
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97443
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Min),A,44.25
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Max),A,155.25
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (RMS),A,99.38
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,85.12
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,122.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,95.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,192.75
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.88
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.56
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15602
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96564
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.953
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.31
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-79.19
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20223
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00291
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04237
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Min),A,50.62
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Max),A,167.38
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,106.88
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,85.25
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,33.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,130.12
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,103.25
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,205.5
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90985
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Min),A,75.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Max),A,205.88
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (RMS),A,124.88
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,103.12
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,225.25
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,151.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.25
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16899
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95706
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96054
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.63
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.31
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-65.37
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22179
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01021
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03447
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Min),A,84.5
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Max),A,215.75
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,135.75
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,32.62
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,74.88
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,115.75
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,238.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96744
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Min),A,74.62
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Max),A,140.62
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (RMS),A,109.12
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,130.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,177.88
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.75
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.5
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13445
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9711
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97421
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.06
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.88
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,107.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22087
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00316
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02443
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Min),A,85.25
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Max),A,153.38
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,120.25
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,66.75
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,34.75
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,81.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,142.12
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,193.88
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87881
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Min),A,75.25
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Max),A,155.75
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (RMS),A,109.88
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,111.38
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,182.12
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.62
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.87
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18218
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6799
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.87
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-136.69
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-160.31
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2275
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02745
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03075
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Min),A,92.25
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Max),A,172.25
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,127.25
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,47.0
