Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,34.38
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,86.5
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,126.38
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,198.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.923
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Min),A,56.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Max),A,123.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (RMS),A,87.25
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,144.25
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.75
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,99.25
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,149.75
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.75
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.63
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.5
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19597
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80758
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9425
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.19
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.19
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-133.87
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19954
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10732
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06438
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Min),A,76.88
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,N Current (Max),A,147.38
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.25
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,49.5
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,147.62
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,111.25
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,171.38
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.25
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93793
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97006
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Min),A,55.25
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (Max),A,120.12
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (RMS),A,87.75
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,128.38
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.12
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,103.75
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,153.75
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.88
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19988
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88235
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87002
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (Max),A,42.25
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.56
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-121.81
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-152.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19094
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07338
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05669
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Min),A,65.38
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,N Current (Max),A,149.62
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.12
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,64.12
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,132.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,111.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,193.12
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92526
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99194
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Min),A,74.75
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (Max),A,136.5
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (RMS),A,103.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,100.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.38
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,108.88
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,174.12
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.75
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.75
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17775
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86227
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Min),A,33.5
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (Max),A,44.5
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.62
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-159.75
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25576
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.22606
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04881
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Min),A,110.75
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,N Current (Max),A,174.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,139.88
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Min),A,65.75
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (Max),A,104.62
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Min),A,151.12
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (Max),A,216.75
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T10:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8406
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97421
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Min),A,59.38
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (Max),A,150.38
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (RMS),A,105.38
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.62
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,178.38
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.12
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.69
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18422
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84964
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93899
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (Max),A,44.88
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-142.38
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-123.69
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20458
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01881
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02989
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Min),A,66.5
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,N Current (Max),A,186.75
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.75
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Min),A,55.5
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (Max),A,86.75
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Min),A,97.88
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (Max),A,222.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T09:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93326
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Min),A,60.62
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (Max),A,185.12
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (RMS),A,120.38
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,96.25
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,210.12
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.87
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15111
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96216
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9227
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.12
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-124.31
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,166.75
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20916
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0587
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01619
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
