Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Min),A,73.62
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,N Current (Max),A,186.38
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,125.62
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (Max),A,35.25
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Min),A,53.38
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (Max),A,90.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Min),A,107.62
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (Max),A,217.25
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T09:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93307
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Min),A,78.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (Max),A,196.5
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (RMS),A,134.62
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,99.5
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,107.25
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,230.88
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,166.12
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.63
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18712
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90066
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.25
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,149.88
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23565
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.15477
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01228
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Min),A,85.62
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,N Current (Max),A,200.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,137.75
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,53.25
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,116.88
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,115.5
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,238.88
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.19
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85379
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97733
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Min),A,107.5
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (Max),A,173.12
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (RMS),A,140.5
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.62
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,130.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,194.62
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,161.88
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.81
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15834
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99094
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94287
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.75
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.44
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.87
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25423
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.13552
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01363
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Min),A,111.5
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,N Current (Max),A,186.5
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,145.38
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,46.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,97.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,137.38
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,212.12
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.75
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78549
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99084
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Min),A,124.38
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (Max),A,254.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (RMS),A,188.25
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,142.38
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,274.12
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,212.12
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.75
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27764
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85629
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95837
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (Max),A,37.5
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.5
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.06
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-128.13
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28551
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00557
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05501
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.94
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Min),A,147.88
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,N Current (Max),A,270.75
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,203.75
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,39.25
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,97.5
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,166.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,290.5
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.38
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.63
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88379
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98022
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Min),A,69.5
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (Max),A,192.38
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (RMS),A,119.38
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.12
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,216.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.5
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.06
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22139
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8909
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.927
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.75
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-73.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20427
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03987
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04509
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Min),A,80.62
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,N Current (Max),A,210.62
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,128.25
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Min),A,36.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (Max),A,96.25
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Min),A,109.88
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (Max),A,233.88
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T09:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.75
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90124
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97086
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Min),A,71.88
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (Max),A,124.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (RMS),A,94.25
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,97.75
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,146.75
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.19
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18804
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9379
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
