Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.56
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.56
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,109.5
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19738
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02721
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04985
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Min),A,78.38
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,N Current (Max),A,138.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.75
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Min),A,38.5
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (Max),A,91.75
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Min),A,107.25
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (Max),A,163.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T08:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85843
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95151
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Min),A,55.5
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (Max),A,99.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (RMS),A,75.38
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,129.38
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.12
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,124.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.94
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18221
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92236
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95889
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.19
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-155.69
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,119.44
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1628
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06984
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0544
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.58
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Min),A,65.12
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,N Current (Max),A,106.25
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Min),A,46.12
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (Max),A,134.38
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Min),A,82.88
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (Max),A,134.62
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T08:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.63
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90829
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95273
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Min),A,36.88
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (Max),A,92.5
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (RMS),A,61.62
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,123.38
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.38
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.62
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,144.12
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.62
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.69
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11797
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96561
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (Max),A,34.88
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.25
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.56
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.06
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19802
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03169
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01717
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Min),A,56.5
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,N Current (Max),A,115.62
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.38
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (Max),A,41.25
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Min),A,43.25
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (Max),A,143.75
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Min),A,86.88
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (Max),A,159.62
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T08:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8591
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95398
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Min),A,56.75
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (Max),A,139.12
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (RMS),A,83.25
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,121.75
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.25
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,159.62
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.25
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06911
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (Max),A,33.88
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-77.12
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.25
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-83.94
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20592
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.09139
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01006
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Min),A,71.12
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,N Current (Max),A,150.38
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Min),A,40.5
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (Max),A,142.62
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Min),A,84.75
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (Max),A,175.38
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T08:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91855
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97375
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Min),A,64.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (Max),A,125.88
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (RMS),A,94.5
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,97.12
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,149.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.62
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.12
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15685
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89902
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95105
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.94
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-65.06
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.75
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19863
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00414
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04622
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Min),A,71.88
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,N Current (Max),A,138.38
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.75
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Min),A,37.88
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (Max),A,70.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Min),A,105.5
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (Max),A,167.12
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T08:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.19
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79825
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Min),A,86.75
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (Max),A,163.88
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (RMS),A,118.5
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,110.88
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,184.38
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.69
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
