Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1509
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94885
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (Max),A,57.75
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.94
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.13
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.31
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25124
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05235
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03102
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Min),A,99.5
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,N Current (Max),A,215.5
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Min),A,36.88
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (Max),A,93.88
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Min),A,127.38
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (Max),A,236.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T08:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.19
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83178
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9556
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97705
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Min),A,89.75
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (Max),A,136.75
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (RMS),A,111.88
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,103.88
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,154.5
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.12
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.56
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.75
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14635
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8884
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90179
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (Max),A,57.12
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.63
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.44
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,162.06
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19133
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05751
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02373
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Min),A,94.62
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,N Current (Max),A,171.75
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,120.88
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,20.5
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,57.25
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,110.5
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,192.75
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.94
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88061
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96689
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96268
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Min),A,59.5
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (Max),A,145.5
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (RMS),A,92.38
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,164.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.31
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.87
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.19
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13173
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85058
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90637
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (Max),A,34.38
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.06
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.44
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,176.81
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15984
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00343
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02748
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Min),A,63.38
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,N Current (Max),A,163.88
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.62
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,21.38
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,43.25
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,83.38
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,188.5
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89975
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93646
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94525
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Min),A,58.62
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (Max),A,93.38
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (RMS),A,75.12
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.38
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.38
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.87
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1021
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80246
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89386
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.5
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-73.88
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-145.25
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1241
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00948
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03084
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Min),A,67.12
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,N Current (Max),A,101.38
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.38
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,20.62
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,40.12
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,80.88
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,115.5
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84457
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94958
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94696
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Min),A,58.38
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (Max),A,88.88
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (RMS),A,72.38
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.5
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.94
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.81
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1212
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75479
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91162
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.87
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,178.31
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12703
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00264
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03145
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Min),A,65.75
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,N Current (Max),A,96.62
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,39.5
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,81.88
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,111.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.06
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
