Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75146
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95373
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95846
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Min),A,52.25
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (Max),A,106.62
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (RMS),A,77.88
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.62
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,121.12
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.25
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.56
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.31
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14482
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81561
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87659
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.56
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.63
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-162.19
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13823
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02211
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03157
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Min),A,65.75
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,N Current (Max),A,116.38
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.88
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,19.88
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,40.75
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.75
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,79.25
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,131.62
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.87
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85617
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92328
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93613
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Min),A,52.38
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (Max),A,81.12
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (RMS),A,62.75
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,91.62
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.06
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08595
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84469
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91214
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.44
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-81.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,40.56
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12209
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01479
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02315
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Min),A,59.62
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,N Current (Max),A,92.88
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.75
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,19.25
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,40.88
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,77.88
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,105.12
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84723
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91907
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94675
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Min),A,56.88
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (Max),A,83.75
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (RMS),A,66.38
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.25
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.19
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0421
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91464
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.81
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-81.5
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-105.37
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14037
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06242
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00377
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Min),A,61.75
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,N Current (Max),A,91.88
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.25
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,27.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,41.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,75.62
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,106.88
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.38
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78534
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92633
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91583
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Min),A,37.12
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (Max),A,74.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (RMS),A,53.38
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.88
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.31
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01076
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97223
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93048
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.06
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12584
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03838
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00829
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Min),A,41.62
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,N Current (Max),A,80.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.88
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,6.5
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,26.38
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,39.25
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,59.12
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,92.5
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.62
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78512
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9429
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86432
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Min),A,31.75
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (Max),A,50.88
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (RMS),A,38.12
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.5
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01707
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97082
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91629
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.44
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,48.56
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,39.44
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10616
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02715
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00706
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
