Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Min),A,38.62
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,N Current (Max),A,65.5
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.75
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,25.88
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,43.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,55.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,79.25
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.37
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84427
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91772
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86255
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Min),A,30.12
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (Max),A,56.38
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.19
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01027
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87152
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.44
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-91.94
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09722
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01097
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01097
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.33
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Min),A,37.12
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,N Current (Max),A,62.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.12
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,7.38
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,25.88
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,53.75
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,55.25
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,72.88
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.38
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86868
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9411
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88971
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Min),A,35.25
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (Max),A,75.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (RMS),A,48.12
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.56
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02715
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86719
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-106.44
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-59.13
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-73.69
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10835
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03835
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01115
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Min),A,39.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,N Current (Max),A,79.25
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.62
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,44.62
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,56.5
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,97.75
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8316
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90164
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84958
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Min),A,27.25
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (Max),A,56.88
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (RMS),A,40.88
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.25
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00496
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81729
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.44
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09322
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0229
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01122
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.55
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Min),A,32.5
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,N Current (Max),A,60.25
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.12
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,24.62
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,49.5
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,55.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,77.5
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87594
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91482
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8425
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Min),A,31.88
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (Max),A,65.25
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (RMS),A,40.75
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.75
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02559
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91125
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87396
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.44
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.56
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-85.75
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09224
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00218
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02232
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.61
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.72
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.5
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Min),A,36.12
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,N Current (Max),A,72.62
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.62
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,20.25
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,75.5
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,55.12
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,82.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92218
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89267
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84945
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Min),A,34.12
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (Max),A,63.75
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.56
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.5
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03597
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77734
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86944
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.06
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-65.25
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.06792
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02943
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01683
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Min),A,3.12
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
