Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.56
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.38
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03026
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70813
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90045
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.63
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-135.57
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.62
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07161
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05129
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02382
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Min),A,38.62
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,N Current (Max),A,62.62
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Min),A,52.88
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (Max),A,68.75
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T04:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83792
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84695
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81872
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Min),A,30.75
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (Max),A,56.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (RMS),A,40.75
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.75
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0258
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91373
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88821
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.94
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-139.5
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.06172
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0468
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02788
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Min),A,38.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,N Current (Max),A,62.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.25
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Min),A,53.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (Max),A,69.25
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T03:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.88
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79126
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90127
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.841
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Min),A,30.88
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (Max),A,53.38
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.5
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02898
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73828
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86957
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.62
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-122.75
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.56
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.06856
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03365
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01521
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Min),A,37.62
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,N Current (Max),A,61.25
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.25
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Min),A,51.5
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (Max),A,71.88
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T03:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.06
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83752
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87774
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85467
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Min),A,36.25
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (Max),A,65.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (RMS),A,44.38
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.69
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.69
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03093
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6509
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90469
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.88
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.31
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-98.06
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07646
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04182
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01811
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Min),A,40.75
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,N Current (Max),A,72.88
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.75
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Min),A,55.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (Max),A,80.62
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T03:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.81
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87576
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88574
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84509
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Min),A,30.75
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (Max),A,51.38
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (RMS),A,39.75
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.06
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-63.19
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03465
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52612
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91458
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.75
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,54.37
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07445
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04164
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02348
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Min),A,40.75
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,N Current (Max),A,61.5
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.62
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (Max),A,27.25
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Min),A,53.62
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (Max),A,69.88
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T03:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
333033,Bellingham Crescent,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
