Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Min),A,51.88
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,N Current (Max),A,82.62
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.75
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Min),A,20.62
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Min),A,63.0
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (Max),A,92.62
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T01:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91501
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92468
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89978
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Min),A,35.88
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (Max),A,58.38
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (RMS),A,46.12
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.56
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.06
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06477
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64462
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90161
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-112.19
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.13
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-122.31
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09606
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02028
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02159
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.27
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.06
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Min),A,44.88
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,N Current (Max),A,66.5
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.38
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (Max),A,37.62
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Min),A,62.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (Max),A,77.25
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T01:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90619
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8779
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90579
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Min),A,43.75
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (Max),A,73.75
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (RMS),A,52.88
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.62
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.88
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06886
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6849
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90793
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.38
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,48.38
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10835
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01357
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0313
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.16
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.58
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Min),A,53.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,N Current (Max),A,82.88
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.75
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Min),A,63.75
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (Max),A,89.25
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T01:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.5
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86645
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91202
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90344
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Min),A,44.62
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (Max),A,66.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (RMS),A,54.38
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.5
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.25
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0677
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6686
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93222
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.31
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.94
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-75.94
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10658
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02226
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03172
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.88
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Min),A,53.62
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,N Current (Max),A,74.75
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.62
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Min),A,67.62
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (Max),A,85.25
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T01:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86401
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91849
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90106
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Min),A,38.5
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (Max),A,72.75
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (RMS),A,50.88
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.75
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.94
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06481
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77813
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89529
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.5
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-142.94
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-92.56
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10353
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03365
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03462
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Min),A,45.88
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,N Current (Max),A,81.38
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.38
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Min),A,19.25
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (Max),A,30.62
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Min),A,64.38
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (Max),A,90.12
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T01:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.06
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82065
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90747
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93399
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Min),A,46.5
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (Max),A,78.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (RMS),A,61.38
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.94
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05809
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95966
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91482
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
