Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-100.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.44
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-139.81
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13787
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02489
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01949
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Min),A,52.25
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,N Current (Max),A,86.75
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.62
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.88
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Min),A,72.25
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (Max),A,96.62
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T00:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84756
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89697
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91974
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Min),A,42.75
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (Max),A,78.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (RMS),A,60.12
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.44
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02144
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90811
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,162.31
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,104.93
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13808
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03557
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0092
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Min),A,46.62
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,N Current (Max),A,82.75
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.62
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,26.62
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,37.38
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,66.12
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,98.88
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78997
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90173
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91641
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Min),A,42.38
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (Max),A,79.25
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (RMS),A,60.88
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.81
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03346
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89578
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.68
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,132.94
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14257
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04662
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01903
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Min),A,50.62
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,N Current (Max),A,84.88
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.38
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,26.88
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,43.5
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,70.25
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,97.62
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.93
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83035
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88022
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92206
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Min),A,52.25
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (Max),A,93.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (RMS),A,68.88
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,67.25
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.75
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06914
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65515
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92062
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.81
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1285
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00969
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03072
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Min),A,61.5
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,N Current (Max),A,104.12
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.62
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,9.88
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,76.88
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,110.75
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.81
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88269
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93274
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91766
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Min),A,44.38
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (Max),A,86.88
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (RMS),A,65.75
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.62
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,145.25
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.19
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07713
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62307
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92718
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-129.5
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.25
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12724
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03062
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03499
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Min),A,53.88
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,N Current (Max),A,97.62
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.88
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,7.12
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,19.25
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,36.88
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,73.88
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,107.38
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87637
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93729
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91595
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Min),A,47.62
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (Max),A,89.75
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (RMS),A,66.75
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
