Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.38
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.06
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08034
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68624
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89859
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.81
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-130.81
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-66.94
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11656
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04494
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02773
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Min),A,57.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,N Current (Max),A,98.38
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.25
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,19.12
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,75.62
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,109.62
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80237
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91745
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94574
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Min),A,69.88
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (Max),A,127.5
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,91.62
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.5
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,137.62
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.56
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07555
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92563
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.927
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.25
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.06
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-70.62
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13857
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00429
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01643
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.91
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Min),A,77.12
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,N Current (Max),A,139.38
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,20.62
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,31.5
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,90.88
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,150.62
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83227
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9248
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95221
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Min),A,69.5
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (Max),A,144.25
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,97.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,154.75
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.88
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.31
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.56
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10646
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91824
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91763
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.94
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-121.56
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-141.88
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14604
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02394
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02809
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.38
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Min),A,76.62
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,N Current (Max),A,153.25
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,22.12
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,33.12
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.62
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,91.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,164.25
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83014
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91833
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95257
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Min),A,60.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (Max),A,131.25
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,96.75
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.75
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,141.88
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.75
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09548
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83682
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92486
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.5
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.06
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-89.06
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1443
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04405
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01805
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.84
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Min),A,69.5
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,N Current (Max),A,140.62
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,22.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,36.88
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.38
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,87.75
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,151.75
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79937
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90805
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93387
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Min),A,68.88
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (Max),A,97.88
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,77.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.25
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05357
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90173
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91949
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.38
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.44
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-62.06
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12102
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00984
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01244
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.94
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Min),A,76.75
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,N Current (Max),A,105.75
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.25
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,22.38
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,88.75
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,117.62
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
