Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82654
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89889
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95575
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Min),A,76.12
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (Max),A,123.12
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,94.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,133.38
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.06
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09593
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91611
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92322
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.19
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.44
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-68.25
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14626
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00786
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00673
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Min),A,84.62
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,N Current (Max),A,131.88
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.75
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,22.88
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,35.5
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,97.62
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,143.88
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84695
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91177
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94849
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Min),A,78.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (Max),A,109.25
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,90.5
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,94.62
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.25
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.56
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08956
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90558
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93094
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (Max),A,44.75
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.07
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-72.12
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-68.18
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15996
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0125
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00517
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Min),A,87.38
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,N Current (Max),A,150.88
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.12
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,25.62
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,42.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,105.38
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,160.88
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85473
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91626
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93893
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Min),A,69.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (Max),A,116.75
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,85.38
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.75
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,125.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05281
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87985
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (Max),A,53.88
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,43.25
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.06
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,140.68
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22017
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03545
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00795
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Min),A,80.75
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,N Current (Max),A,159.38
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,127.25
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,25.5
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,45.62
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,100.5
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,170.12
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91891
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96057
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94479
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Min),A,71.38
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (Max),A,116.38
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,84.75
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,136.88
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.62
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-120.94
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.093
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9469
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93735
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.81
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16484
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04881
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01408
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Min),A,78.88
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,N Current (Max),A,121.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.75
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,37.25
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,61.5
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,100.62
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,148.62
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92709
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94003
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97324
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Min),A,82.38
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (Max),A,178.38
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,131.25
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,102.25
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,194.12
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,149.12
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.12
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12239
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93194
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (Max),A,43.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.88
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.87
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,93.94
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23592
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.09331
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01512
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
