Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Min),A,88.75
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,N Current (Max),A,217.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,141.88
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,37.12
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,68.25
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,114.25
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,241.12
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92404
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94083
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96963
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Min),A,74.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (Max),A,174.62
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,124.5
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,94.25
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,189.62
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.75
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08278
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (Max),A,52.38
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.69
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.69
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,97.56
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28414
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07732
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.0006
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Min),A,111.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,N Current (Max),A,213.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,39.25
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,75.12
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,139.88
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,236.75
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94171
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94369
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96011
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Min),A,76.62
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (Max),A,146.75
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,107.25
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,97.62
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,171.25
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.56
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.097
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93668
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.5
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.81
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20568
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08159
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02559
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Min),A,83.88
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,N Current (Max),A,154.25
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.12
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Min),A,43.25
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (Max),A,76.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Min),A,110.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (Max),A,182.25
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T22:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94891
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93399
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96054
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Min),A,93.88
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (Max),A,138.5
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,112.5
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,115.88
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,155.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.62
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.31
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11989
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96225
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94079
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.69
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.38
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19075
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03185
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02614
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Min),A,101.75
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,N Current (Max),A,147.5
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.12
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Min),A,36.88
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (Max),A,59.38
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Min),A,128.75
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (Max),A,166.62
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T22:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95425
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94827
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94089
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Min),A,65.75
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (Max),A,145.88
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,88.12
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,95.88
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,168.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.81
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10051
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95727
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92688
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.87
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.69
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,168.56
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16612
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02519
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0349
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Min),A,76.5
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,N Current (Max),A,154.38
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.88
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Min),A,36.75
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (Max),A,68.5
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Min),A,108.12
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (Max),A,179.12
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T21:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94565
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9516
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96457
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Min),A,89.5
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (Max),A,144.38
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,111.88
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,107.38
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,167.62
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,134.5
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.81
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15563
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9592
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93271
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.37
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.19
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,82.19
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18062
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01405
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02956
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
