Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Min),A,98.5
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,N Current (Max),A,154.75
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.25
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Min),A,39.12
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (Max),A,83.12
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Min),A,120.12
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (Max),A,181.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T21:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94214
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97116
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9635
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Min),A,61.75
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (Max),A,133.75
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,107.38
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,97.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.25
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,99.25
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,173.12
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,136.5
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.88
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.06
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16951
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95401
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.38
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.56
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,37.75
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20967
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03905
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02025
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Min),A,70.75
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,N Current (Max),A,143.75
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.12
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,51.75
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,124.88
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,112.62
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,186.62
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96374
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.965
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97443
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Min),A,114.88
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (Max),A,163.75
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,135.38
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.88
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,146.12
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,187.25
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,165.38
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.88
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1487
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94281
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.75
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.44
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,79.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25679
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10338
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01515
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,113.25
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,166.5
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,139.38
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,35.5
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,49.5
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,127.75
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,159.38
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,199.75
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9624
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97006
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Min),A,83.62
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (Max),A,182.25
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,125.62
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.38
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,126.38
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,206.75
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,160.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.69
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15462
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93225
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.31
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-81.94
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.31
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2455
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06639
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04497
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,90.88
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,186.62
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,45.88
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,49.75
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,108.25
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,138.5
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,219.5
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96304
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96738
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9534
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Min),A,79.25
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (Max),A,122.88
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,95.88
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,111.62
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,149.75
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,127.75
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.31
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12572
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95309
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,41.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.94
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.81
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2119
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03429
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04985
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,82.12
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,138.12
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,42.62
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,48.25
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,83.88
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,122.62
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,181.12
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97516
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94907
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94849
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Min),A,72.12
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (Max),A,143.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,97.38
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,102.25
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,167.88
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.25
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.88
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10948
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96725
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,34.62
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,47.62
