Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.94
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27233
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0453
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0399
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,103.62
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,179.5
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,46.62
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.12
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,37.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,81.25
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,146.62
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,213.5
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95969
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94986
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Min),A,74.38
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (Max),A,110.75
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,89.25
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.12
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,111.75
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,141.88
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.25
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.75
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.56
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14662
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93014
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9155
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,51.38
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.87
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-129.5
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.75
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18105
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02156
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05632
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,79.25
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,142.12
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,19.88
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,50.38
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.75
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,39.88
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,70.25
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,122.38
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,170.25
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95489
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95386
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Min),A,75.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (Max),A,131.38
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,99.12
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,105.88
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,159.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.25
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.75
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.62
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13439
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97815
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91815
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-76.06
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.62
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-65.94
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21782
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08998
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05736
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,77.75
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,138.25
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,41.75
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,49.38
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,84.5
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,116.5
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,169.62
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94296
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96988
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Min),A,80.88
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (Max),A,176.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,135.62
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,118.12
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,206.75
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,164.5
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.25
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11327
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94876
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.37
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,124.06
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29299
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.18743
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03737
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,80.38
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,186.12
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.25
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,39.75
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,53.38
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,99.88
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,129.12
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,225.25
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.38
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96176
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96252
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Min),A,74.88
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (Max),A,171.38
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,117.88
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,108.88
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,204.25
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,148.75
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.19
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13274
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96881
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.88
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-66.44
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,55.93
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24797
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.11196
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03828
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,85.75
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,175.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.88
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,33.62
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,41.88
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,83.12
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,126.62
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,215.25
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96243
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95419
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Min),A,80.62
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (Max),A,127.75
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,100.62
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
