Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,116.75
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,157.5
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.25
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.75
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11498
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97357
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,27.38
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.94
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.31
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23073
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00566
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04207
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,94.62
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,148.5
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.75
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,41.12
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,71.25
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,135.5
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,180.75
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9617
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96472
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Min),A,82.38
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (Max),A,155.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,109.88
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,117.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,179.75
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.69
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11345
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97916
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.06
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.44
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,77.69
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24871
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04244
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03996
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,95.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,167.5
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.25
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,17.88
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,46.5
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.88
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,41.75
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,85.38
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,135.75
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,198.38
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96603
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Min),A,85.38
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (Max),A,153.38
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,115.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,126.5
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,188.75
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.62
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.13
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12197
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98718
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.19
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-101.25
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,112.75
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27416
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04463
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03688
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,97.75
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,171.25
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.62
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,19.25
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,59.25
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,44.88
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,94.12
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,145.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,210.12
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97339
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Min),A,107.38
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (Max),A,177.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,133.12
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.12
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,148.38
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,231.75
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,180.12
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.5
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1321
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,70.5
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.12
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.75
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.87
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.69
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,170.19
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33245
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10219
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.024
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,107.25
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,195.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,148.38
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,19.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,76.5
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,45.88
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,165.62
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,169.88
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,253.62
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9682
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Min),A,110.25
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (Max),A,197.5
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,154.5
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,166.25
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,243.25
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,204.5
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.69
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00877
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99915
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,39.12
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,71.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.19
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,33.25
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.43395
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.3333
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00652
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,104.12
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,198.75
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,152.5
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,29.25
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,90.38
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,82.5
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,155.38
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.25
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,188.5
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,265.5
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.88
