Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99258
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Min),A,104.12
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (Max),A,189.62
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,134.62
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.12
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,154.88
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,237.5
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,188.5
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.62
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11223
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,49.75
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.63
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33165
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.16555
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01305
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,112.38
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,209.38
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,150.25
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,116.25
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,68.25
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,127.88
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,181.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,266.62
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99796
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97913
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Min),A,92.25
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (Max),A,174.62
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,127.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,111.38
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.88
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,149.75
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,243.62
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,189.12
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.94
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0938
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,38.25
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.38
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,45.56
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32683
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.13808
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01949
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,91.38
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,199.5
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,68.12
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,111.5
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,57.62
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,115.25
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,175.12
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,276.62
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97931
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Min),A,97.25
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (Max),A,206.62
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,143.25
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,113.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.75
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,165.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,267.5
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,199.62
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.19
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17568
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,17.75
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,35.62
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.37
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.38
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32387
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07698
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01271
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,122.62
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,227.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,160.75
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,32.38
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,103.75
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,50.62
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,141.5
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,188.5
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,291.62
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.12
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98154
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95731
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,58.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Min),A,134.25
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (Max),A,255.88
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,205.25
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,173.88
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,285.75
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,236.5
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.75
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18831
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97171
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,36.38
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.25
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.93
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.25
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-110.13
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.36828
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.14928
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0013
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,140.75
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,281.88
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,217.12
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,20.12
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,38.38
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.12
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,46.88
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,105.75
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,194.75
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,313.25
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.62
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96561
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Min),A,162.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (Max),A,261.75
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,207.38
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.75
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,139.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.62
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,196.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,300.88
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,247.62
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.19
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20546
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99817
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95105
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,41.88
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.81
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-66.94
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,120.12
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.38408
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.18444
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00084
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
