Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,161.25
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,272.38
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,215.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,41.75
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,63.75
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,164.38
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,212.88
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,320.88
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.88
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90222
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Min),A,152.25
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (Max),A,248.25
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,205.75
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.5
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.62
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,187.25
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,285.75
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,241.75
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.31
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29784
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,38.12
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.44
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.69
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.13
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.35268
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07222
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02834
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,176.38
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,271.12
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,227.75
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,68.75
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,113.5
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,215.25
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,314.5
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97348
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Min),A,143.75
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (Max),A,245.88
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,200.88
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,130.62
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,189.5
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,279.25
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,241.5
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.81
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29552
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96661
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9429
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,39.5
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.19
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,168.75
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32882
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07582
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03426
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,152.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,264.88
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,214.62
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,34.75
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.62
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,54.88
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,145.25
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,202.5
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,309.62
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96146
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96164
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,64.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Min),A,161.75
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (Max),A,296.12
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,234.5
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,194.75
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,327.25
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,263.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.37
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25347
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9566
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94516
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.62
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-73.81
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.25
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33507
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10588
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0085
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,173.75
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,315.12
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,244.75
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,35.25
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,40.75
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,104.75
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,207.88
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,348.88
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.62
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97534
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,66.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Min),A,167.25
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (Max),A,291.88
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,228.38
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,207.75
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,344.25
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,270.88
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.37
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28121
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93912
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,39.88
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.81
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-61.31
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-156.37
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.35338
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10814
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01106
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,169.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,312.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,248.38
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,22.62
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,46.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,40.88
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,99.62
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,219.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,366.12
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.75
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9765
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,60.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Min),A,156.12
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (Max),A,284.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,207.75
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,98.38
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,189.38
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,324.88
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,246.25
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.56
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25182
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9877
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94791
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,29.5
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.06
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.44
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,126.13
