Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33867
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.19744
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00194
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,159.62
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,288.5
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,216.62
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,38.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,53.25
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,120.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,199.62
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,335.5
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93558
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Min),A,101.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (Max),A,240.38
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,185.25
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,139.88
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,287.5
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,219.38
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.31
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2123
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94324
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.69
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,21.81
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31695
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.17556
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01225
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,123.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,245.62
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,193.75
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,37.62
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,52.62
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,102.62
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,164.25
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,299.25
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.75
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96472
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97977
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Min),A,102.88
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (Max),A,175.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,136.25
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.12
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,140.62
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,212.25
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,170.75
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.75
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16875
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,32.88
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.07
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-66.06
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,69.25
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29683
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.11702
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00423
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,125.38
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,193.5
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,155.38
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,56.88
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,113.88
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,163.5
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,232.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9342
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97507
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97314
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Min),A,92.5
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (Max),A,137.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,116.25
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,120.5
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,167.75
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.12
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.5
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1697
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90253
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98532
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,30.75
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.25
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-73.69
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-84.19
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24672
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00877
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02663
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,115.88
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,165.5
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,34.5
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,40.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,78.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.25
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,148.25
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,188.38
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93558
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97736
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Min),A,97.12
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (Max),A,164.38
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,128.25
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,127.38
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,199.62
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,160.88
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.06
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.69
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20836
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84909
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90518
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.31
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-172.62
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22777
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02068
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02998
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.11
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.61
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.19
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,104.38
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,172.25
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,34.5
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,41.88
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,98.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,136.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,208.38
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92688
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96725
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Min),A,65.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (Max),A,151.88
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,95.88
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.88
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.5
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,186.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.19
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19564
