Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89874
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87256
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.69
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-117.19
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,56.31
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18682
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02339
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02882
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,72.38
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,159.5
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.25
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,52.88
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,105.62
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,101.38
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,194.38
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93048
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96503
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Min),A,69.75
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (Max),A,120.88
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,91.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.88
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,100.5
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,153.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,120.62
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.25
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20232
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94357
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90384
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.69
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.94
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18083
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0482
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02354
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,77.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,131.75
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,57.25
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,81.88
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,109.12
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,165.25
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93652
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98886
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95846
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Min),A,48.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (Max),A,129.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,81.25
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.62
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,154.25
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.88
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.69
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18248
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89963
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93146
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.93
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-111.07
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,131.75
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17357
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07927
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00597
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,59.38
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,139.25
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.75
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,57.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,87.5
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,90.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,166.38
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97592
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95114
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97238
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Min),A,48.88
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (Max),A,181.62
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,116.38
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.38
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,196.5
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.75
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.81
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16728
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91507
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94821
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.94
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-131.13
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19554
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07674
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00166
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,61.12
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,195.75
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,128.75
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,32.25
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,33.5
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,69.62
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,92.25
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,210.88
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94775
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98135
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Min),A,70.38
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (Max),A,218.12
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,140.25
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,94.62
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,245.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,164.12
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.37
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19121
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82583
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9574
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,35.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.37
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-72.69
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-118.81
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24263
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04106
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01848
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,79.75
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,237.75
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,156.62
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,36.38
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,30.12
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,57.38
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,105.38
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,265.12
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88272
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94244
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96194
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
