Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Min),A,66.25
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (Max),A,120.12
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,90.25
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,139.25
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.06
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0753
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97934
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,34.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.56
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-163.56
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-145.5
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22274
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06102
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00285
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,84.5
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,143.12
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.12
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,38.88
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,58.12
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.88
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,98.38
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,169.62
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79794
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91489
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94537
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Min),A,56.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (Max),A,129.5
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,83.25
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,139.75
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.88
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09343
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89242
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95077
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,35.25
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.19
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,84.19
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18853
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02998
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0099
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,66.5
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,142.88
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,64.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,82.75
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,164.38
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80969
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92422
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93225
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Min),A,50.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (Max),A,84.88
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,65.5
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.25
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.12
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.25
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.94
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06752
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80749
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94745
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.69
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-64.87
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1396
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01942
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00487
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,64.88
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,104.25
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.25
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,25.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,54.5
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,78.62
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,115.25
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9155
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9321
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95367
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Min),A,40.25
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (Max),A,96.62
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,72.12
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.87
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07347
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87259
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95572
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,36.75
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-70.81
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-163.94
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-157.94
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17241
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00145
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03853
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,46.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,124.38
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.88
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,33.25
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,23.88
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,56.25
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,79.5
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,143.5
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.69
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82919
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96081
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.953
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Min),A,45.12
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (Max),A,115.62
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,74.25
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.62
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,136.5
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.19
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09468
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87411
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96655
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.5
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.75
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,179.25
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17733
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02031
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03178
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,53.5
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,140.88
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
