Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,28.12
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,66.5
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,83.25
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,161.88
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.94
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7417
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96988
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97287
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Min),A,76.25
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (Max),A,131.12
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,99.75
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.88
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,105.62
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,149.62
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.38
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.69
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.69
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15828
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75491
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94553
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.81
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-112.13
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.87
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19304
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03001
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02489
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,86.75
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,145.12
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.88
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,22.12
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,77.12
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,116.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,169.5
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78094
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91098
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Min),A,88.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (Max),A,130.25
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,108.38
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,106.5
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,138.75
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.25
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.31
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.87
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12532
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55926
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95752
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.81
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.88
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,147.69
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19423
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02977
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02696
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,99.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,149.25
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,17.5
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,116.75
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,159.5
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80319
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92309
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96942
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Min),A,70.62
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (Max),A,131.5
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,101.75
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.5
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,139.88
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.12
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.25
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11415
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44787
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9642
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.69
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.06
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-105.25
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18956
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00023
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03148
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,81.5
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,148.62
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.38
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,19.25
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,40.88
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,99.5
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,159.75
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.75
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84384
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87552
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92697
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Min),A,58.38
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (Max),A,96.5
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,71.88
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.75
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.69
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.12
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03249
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22179
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93606
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.56
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.38
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.88
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12898
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03908
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01805
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,68.88
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,110.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.12
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,35.62
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,77.75
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,120.25
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89395
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89969
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94119
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Min),A,60.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (Max),A,91.75
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,73.62
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.88
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-81.19
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04576
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33233
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.949
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.87
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.37
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-115.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1396
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05135
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01561
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
