Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,70.62
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,110.38
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,35.5
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.12
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,83.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,117.12
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85513
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89975
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9476
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Min),A,52.38
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (Max),A,112.25
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,80.38
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,122.5
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.81
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0782
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23622
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95941
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.62
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.12
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,36.81
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-107.31
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15328
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03719
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03416
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.69
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,62.88
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,132.38
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.12
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,47.88
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.25
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,83.12
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,146.62
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97711
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88132
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96213
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Min),A,59.12
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (Max),A,117.12
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,87.62
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.88
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,133.5
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.25
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.75
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-80.87
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08357
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1259
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,38.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,2.25
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.75
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.81
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-129.19
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-77.75
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17308
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09023
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04799
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.91
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.27
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.45
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,71.12
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,134.5
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.75
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,29.62
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,48.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,90.12
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,154.12
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90326
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94836
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Min),A,48.12
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (Max),A,102.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,71.25
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,69.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.5
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-103.75
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07338
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20909
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94916
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.94
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.56
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-80.81
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14186
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04173
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02608
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.78
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.56
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.33
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,58.75
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,127.38
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.88
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,11.75
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,83.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,143.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91785
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94183
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Min),A,40.25
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (Max),A,107.38
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,69.25
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,67.62
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,121.25
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.12
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-120.56
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0743
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.153
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94611
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.06
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-117.81
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.19
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14412
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05519
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03151
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.17
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.77
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,50.88
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,133.75
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,31.75
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,48.5
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,77.38
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,144.62
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97314
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94635
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95349
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Min),A,51.25
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (Max),A,102.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,72.5
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,75.88
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,119.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-117.69
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09691
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.42113
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95322
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,31.12
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.5
