Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,150.69
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,78.69
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14366
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06072
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02806
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.34
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,63.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,126.75
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.12
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,29.62
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,54.38
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,86.12
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,137.75
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97534
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96124
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94421
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Min),A,45.62
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (Max),A,91.25
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,65.12
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.5
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.37
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.69
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09545
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.45461
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95093
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.31
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-152.25
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14476
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08516
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03557
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.14
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.47
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,59.12
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,118.38
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.62
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,22.38
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,48.25
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,84.25
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,140.12
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94156
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96054
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95428
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Min),A,49.38
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (Max),A,98.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,74.88
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.5
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.06
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-126.69
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10036
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.49462
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97156
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,33.62
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.37
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-147.25
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16912
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08083
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.028
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,67.75
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,125.25
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.75
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,36.62
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,47.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,97.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,146.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87927
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97214
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96249
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Min),A,60.5
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (Max),A,118.5
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,86.38
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,83.12
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,137.88
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.12
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-140.31
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1249
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.74054
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,33.88
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.75
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.56
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-122.25
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.44
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18831
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08165
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02126
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,82.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,149.62
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.88
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,22.75
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,64.5
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,105.12
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,166.62
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90161
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83948
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95648
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Min),A,64.5
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (Max),A,109.25
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,86.12
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.62
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.75
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.32
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-147.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0941
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.73791
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95077
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,45.88
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.94
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.5
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,48.94
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15923
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08803
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03786
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.11
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,86.12
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,135.5
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,38.5
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,99.5
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,154.25
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93896
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95474
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96768
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Min),A,66.12
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (Max),A,127.5
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,95.88
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,156.38
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.06
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-146.94
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
