Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13655
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32433
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91162
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.56
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.57
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.93
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16475
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07311
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04945
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,77.38
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,137.12
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,46.38
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,23.12
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,41.5
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,101.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,166.12
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92941
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95816
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Min),A,66.12
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (Max),A,112.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,83.62
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,136.88
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.25
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.69
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.37
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11781
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.53808
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95367
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,34.12
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.75
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-135.07
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,169.06
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16292
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1238
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05772
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,78.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,122.62
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,46.25
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,42.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,101.5
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,147.38
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88711
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95886
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Min),A,60.25
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (Max),A,108.12
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,87.38
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,125.5
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.81
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-142.06
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09917
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.67453
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,34.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.44
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.56
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,146.12
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1791
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1111
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03093
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,86.88
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,131.75
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.38
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,31.5
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,31.12
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,105.38
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,146.25
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98236
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93133
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96802
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Min),A,67.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (Max),A,149.38
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,102.12
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,94.38
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,171.38
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.62
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.44
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.87
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16667
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.44662
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9154
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.94
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.75
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-168.38
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17412
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03108
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03694
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,77.25
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,159.38
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.88
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,40.38
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,49.5
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,104.25
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,179.75
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93228
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80151
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97623
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Min),A,87.38
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (Max),A,144.75
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,114.25
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.75
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,149.25
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.25
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.25
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-93.62
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17925
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.33025
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88751
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.38
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.56
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,53.44
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17244
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05165
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05287
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.47
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,95.75
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,154.25
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,123.25
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,113.5
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,157.38
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
333033,Bellingham Crescent,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
333033,Bellingham Crescent,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89166
