Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,157.25
333033,Bellingham Crescent,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
333033,Bellingham Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,32.62
333033,Bellingham Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,96.5
333033,Bellingham Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,164.62
333033,Bellingham Crescent,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
333033,Bellingham Crescent,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86279
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95337
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Min),A,78.12
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (Max),A,176.12
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,122.38
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,190.88
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.25
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.44
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-175.44
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23812
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.47213
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95859
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.38
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.87
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.19
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20165
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04573
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05519
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,88.62
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,187.38
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.25
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,43.88
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,98.88
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,201.38
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90433
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96625
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Min),A,102.12
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (Max),A,171.25
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,126.88
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,122.38
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,187.62
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.25
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.19
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,62.37
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22078
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53448
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95196
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.19
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.06
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2163
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00044
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04387
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.58
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,109.38
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,182.5
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,137.75
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,30.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,42.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,130.88
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,197.88
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.802
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96576
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Min),A,110.88
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (Max),A,185.12
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,146.88
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,130.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,203.25
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,164.88
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.81
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24755
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.29348
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92697
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-72.56
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-99.69
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2228
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0006
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06175
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.53
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,117.38
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,197.62
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,156.38
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,22.38
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,44.25
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,138.88
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,212.62
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89264
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96454
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Min),A,120.62
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (Max),A,214.62
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,167.38
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,138.75
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,231.88
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,188.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-156.5
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2781
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1758
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95956
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.44
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-65.75
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.44
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23827
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03392
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04897
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,137.12
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,221.12
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,179.75
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,23.88
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,53.88
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,156.25
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,240.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83835
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95804
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Min),A,109.38
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (Max),A,180.25
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,143.62
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,130.62
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,198.12
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,160.5
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.19
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,137.81
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24254
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.2632
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.44
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.5
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,30.69
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23235
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03191
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05898
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
