Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,125.12
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,197.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,160.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,20.5
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,54.5
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.38
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,148.12
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,216.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89398
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9483
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98459
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Min),A,102.75
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (Max),A,176.25
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,138.5
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,126.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,193.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.88
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.69
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.37
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1946
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9151
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.31
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.38
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22835
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0161
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,109.5
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,185.12
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,150.12
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,25.5
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,58.75
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,134.75
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,204.88
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89145
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92132
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Min),A,96.12
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (Max),A,177.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,131.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,97.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,116.62
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,192.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,146.62
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.75
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24691
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62918
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96301
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.87
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-155.31
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22332
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06236
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07527
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.42
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,104.62
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,186.25
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,102.12
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,125.88
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,203.62
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90402
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94778
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Min),A,110.88
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (Max),A,165.62
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,139.12
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,130.12
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,184.5
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,156.5
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.19
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.25
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22567
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63571
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94794
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.81
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.87
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.94
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21508
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04067
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06181
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.52
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,120.12
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,179.62
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,149.62
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,17.5
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,52.75
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,138.75
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,195.88
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86609
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92932
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Min),A,121.38
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (Max),A,202.75
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,158.62
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,142.12
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,217.38
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,173.12
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.31
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23348
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63369
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96588
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.25
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.06
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,39.07
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24938
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0229
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04836
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,131.12
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,224.5
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,173.5
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,19.38
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,41.25
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,151.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,238.75
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86627
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95132
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.987
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Min),A,100.62
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (Max),A,197.5
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,138.25
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,119.5
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,219.12
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,154.38
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-66.69
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18456
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52001
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,76.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,55.25
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
