Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.37
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-127.25
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,64.87
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30556
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08476
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03484
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,141.38
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,245.5
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,193.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,25.62
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,47.75
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,154.62
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,262.5
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.19
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87573
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Min),A,126.88
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (Max),A,228.12
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,178.38
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.88
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,156.75
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,260.5
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,214.5
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.63
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.06
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3052
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.52325
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.31
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.38
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28222
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00981
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.08873
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.44
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,137.25
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,238.75
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,190.88
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,54.12
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.75
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,36.5
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,79.38
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,166.25
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,269.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.12
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84829
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98379
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96991
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Min),A,62.62
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (Max),A,147.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,97.5
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.38
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,165.5
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-61.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18413
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49133
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93823
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.56
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.31
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-84.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18798
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07219
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07326
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,71.25
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,157.38
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,35.75
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,78.62
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,93.38
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,174.5
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95105
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96408
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9563
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Min),A,32.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (Max),A,110.75
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,73.5
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,134.62
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.38
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.81
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12975
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71939
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89868
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.5
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.25
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.93
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.14903
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06508
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07286
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.48
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,37.88
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,119.5
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.75
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,53.88
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,28.12
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,83.12
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,73.62
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,143.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92438
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95517
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96677
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Min),A,57.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (Max),A,123.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,81.12
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,76.38
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,135.25
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.56
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.69
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14705
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84915
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91073
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.81
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.94
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.5
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.161
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04054
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03731
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,61.38
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,129.62
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,27.62
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,28.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,48.75
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,85.25
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,144.12
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96771
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96646
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96344
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Min),A,56.75
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (Max),A,113.62
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,80.38
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.25
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,76.38
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,148.25
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.88
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
