Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.06
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15633
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94495
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93973
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.94
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.56
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,129.63
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19625
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07481
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05245
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,61.75
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,120.62
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.88
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,28.38
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,94.88
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,85.5
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,157.12
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96042
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98315
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Min),A,80.62
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (Max),A,140.38
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,111.12
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,115.12
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,166.88
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.62
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.38
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1827
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91165
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91812
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,23.25
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-68.62
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,51.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22908
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08205
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04039
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,89.75
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,145.62
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,33.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,44.88
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,92.88
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,124.38
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,176.12
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9649
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Min),A,64.5
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (Max),A,126.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,95.12
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,161.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21575
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83658
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90573
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.62
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-105.19
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19753
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01521
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05495
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,72.88
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,134.5
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.75
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,48.88
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,81.38
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,104.5
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,169.88
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88309
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97333
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96652
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Min),A,56.12
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (Max),A,115.88
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,88.12
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,138.75
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.19
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16619
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86035
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94946
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.81
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.38
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-62.56
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18886
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02254
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04866
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.72
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.69
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.02
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,65.12
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,126.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.25
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,37.38
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,72.12
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.38
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,86.5
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,151.88
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87955
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9772
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Min),A,62.12
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (Max),A,158.38
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,98.5
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.38
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,181.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.75
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1985
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9129
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93246
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.63
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.37
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19023
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02391
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04213
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.86
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.11
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,71.5
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,170.38
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,42.88
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,73.25
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,100.12
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,193.38
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
