Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89795
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Min),A,104.25
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (Max),A,169.38
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,127.5
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,113.75
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,133.75
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,191.62
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,155.38
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.25
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23015
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97205
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92963
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.44
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-65.81
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,87.57
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23525
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06304
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05101
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,111.12
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,178.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,136.25
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,40.12
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,142.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,144.12
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,201.5
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9256
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Min),A,59.12
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (Max),A,153.88
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,107.75
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,114.38
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,102.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,178.88
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.75
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.69
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16796
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94153
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-69.94
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,90.62
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22634
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08956
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02885
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,65.38
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,160.5
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.38
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,36.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,53.88
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,138.62
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,111.62
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,189.75
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87579
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96063
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Min),A,58.88
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (Max),A,118.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,86.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.38
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,140.75
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.12
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.44
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20702
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96051
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.69
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,120.75
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20058
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08751
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02376
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,72.88
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,125.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.12
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,53.75
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,109.25
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,96.12
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,151.75
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93454
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95871
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Min),A,55.75
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (Max),A,149.25
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,91.62
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.5
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.12
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,165.38
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.31
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17363
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92502
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93201
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.13
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,58.13
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,77.19
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18209
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07433
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00801
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.34
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.56
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,64.38
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,158.75
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.38
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,23.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,116.12
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,92.88
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,175.12
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87048
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97055
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96246
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Min),A,73.12
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (Max),A,140.38
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,97.88
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.25
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,156.88
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.12
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-77.69
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13484
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92706
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92422
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.62
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-153.13
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,123.38
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19145
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0649
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02687
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.58
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
