Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,83.88
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,149.38
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.12
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,22.88
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,72.38
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,104.12
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,166.25
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88385
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95828
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Min),A,57.12
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (Max),A,120.75
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,87.88
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,139.75
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.88
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.12
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14635
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89483
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91617
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,40.75
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.31
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-109.44
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,80.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17339
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01732
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03618
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.64
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,66.38
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,140.5
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.38
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,23.25
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,63.5
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,94.62
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,162.25
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87747
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96002
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95496
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Min),A,60.62
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (Max),A,119.38
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,86.62
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.25
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,128.38
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.12
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.75
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15062
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90619
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92932
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,31.38
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.06
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.69
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-141.5
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17736
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08025
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03066
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,68.38
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,137.12
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.62
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,19.88
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,74.62
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,95.38
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,146.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90417
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96439
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Min),A,63.62
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (Max),A,147.5
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,92.12
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.62
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,168.5
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.38
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.25
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23687
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83926
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91974
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.31
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.75
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,69.44
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18465
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08571
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04421
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,72.12
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,167.12
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,103.38
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,65.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,93.88
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,188.25
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83481
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95108
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96103
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Min),A,46.62
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (Max),A,137.12
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,95.5
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,148.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.25
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.25
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1559
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82159
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91501
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.38
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-66.44
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15843
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01698
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03465
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,54.5
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,146.75
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.75
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,21.12
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,61.75
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,82.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,157.25
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.13
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79821
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93344
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93204
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Min),A,49.88
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (Max),A,122.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,67.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,132.88
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.44
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0602
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91232
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.953
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.87
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.94
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,131.06
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13817
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01225
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0154
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
