Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.64
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.34
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,58.38
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,132.62
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,21.5
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,49.5
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,71.12
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,143.75
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.81
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82705
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94696
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90466
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Min),A,36.75
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (Max),A,78.88
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,52.12
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.25
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.62
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.69
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0667
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91177
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93558
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.38
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.81
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.44
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11797
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01189
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03053
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.61
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.88
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,45.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,85.88
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.88
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,19.62
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,55.75
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,67.88
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,108.38
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91427
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92584
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94742
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Min),A,49.12
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (Max),A,121.5
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,80.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,130.25
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.12
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.94
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.06
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09041
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71255
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91693
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.44
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.62
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13289
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02986
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01884
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.97
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.55
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.8
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,58.75
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,131.5
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.38
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.88
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,74.12
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,140.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89102
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9364
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95053
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Min),A,47.5
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (Max),A,127.38
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,81.62
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,138.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.06
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.94
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08437
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85013
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92667
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.5
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.19
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.81
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1263
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00499
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01097
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.58
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.81
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.16
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,56.5
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,136.75
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.88
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,19.12
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,38.62
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,66.38
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,147.5
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84659
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88968
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91815
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Min),A,39.25
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (Max),A,77.75
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,55.5
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.19
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07582
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94015
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94791
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-70.75
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-131.94
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,160.94
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10838
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02351
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0125
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.55
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.12
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,47.75
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,87.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.38
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,31.88
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.62
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,59.88
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,95.38
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.38
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78344
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90561
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87884
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Min),A,35.88
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (Max),A,74.88
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.81
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05962
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83728
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91684
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
