Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.69
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-112.44
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09078
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05769
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02608
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.89
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.22
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,44.12
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,86.25
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.75
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.12
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,57.25
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,93.88
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.06
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85702
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91611
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88833
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Min),A,34.75
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (Max),A,93.25
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.56
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05821
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74905
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91891
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.94
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.62
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09682
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.054
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02843
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.86
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,40.5
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,102.88
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.25
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,36.75
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,59.62
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,109.88
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.44
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.56
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76458
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88394
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87448
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Min),A,32.88
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (Max),A,78.5
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,49.5
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.06
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.56
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05391
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72454
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93256
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.5
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-147.25
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,165.06
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09911
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0388
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02159
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,41.88
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,92.25
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.25
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,6.5
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.38
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,58.62
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,104.88
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.56
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.69
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82254
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88437
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89017
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Min),A,32.88
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (Max),A,66.75
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,48.88
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.5
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.44
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05763
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53088
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92947
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.87
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.63
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,89.37
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0916
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03075
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01946
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,38.12
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,76.75
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.62
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,36.75
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,58.38
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,82.5
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.43
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86017
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87674
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86874
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Min),A,31.12
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (Max),A,72.88
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,50.12
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.31
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.13
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04762
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.45919
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9375
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,158.37
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.06
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09206
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01494
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01509
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,40.75
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,83.38
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.12
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,56.12
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,90.5
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86542
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90484
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90387
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Min),A,38.12
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (Max),A,69.5
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,51.5
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
333033,Bellingham Crescent,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
