Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.81
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73577
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83053
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89111
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Min),A,40.25
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (Max),A,66.62
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.88
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06065
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.61956
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93655
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-98.12
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.25
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,64.63
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09676
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0378
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02504
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,44.5
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,76.38
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,31.75
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,60.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,80.62
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.18
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.62
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77212
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82748
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88028
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Min),A,40.25
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (Max),A,68.62
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,49.5
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.81
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.12
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05229
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59704
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86593
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.19
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,54.87
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-90.19
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08803
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02885
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02156
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,48.5
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,77.88
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,6.25
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,56.75
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,83.62
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.12
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87964
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81909
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87674
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Min),A,36.25
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (Max),A,65.88
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,48.38
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.12
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.69
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05516
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78735
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86252
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,68.06
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.37
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.5
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07662
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01891
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03081
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,43.62
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,74.12
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.12
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,59.62
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,80.75
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.06
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77078
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83905
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86728
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Min),A,39.12
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (Max),A,62.62
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,47.62
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.56
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05916
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78018
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91995
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.5
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.88
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.44
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,117.19
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.07848
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02409
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02449
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.06
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.17
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,47.5
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,71.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,59.75
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,80.5
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78634
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88031
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87582
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Min),A,39.25
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (Max),A,59.62
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,47.62
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.5
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.5
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.13
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05397
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63696
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93442
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,20.5
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.75
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-57.81
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0916
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01674
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02168
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
333033,Bellingham Crescent,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
