Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01512
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.78
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,43.5
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,73.5
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,58.0
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,80.12
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89999
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90854
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87036
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Min),A,37.88
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (Max),A,61.75
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,44.88
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.75
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-111.81
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.19
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04732
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67947
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9046
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-83.69
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-159.19
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-169.94
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08171
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.024
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0204
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,44.38
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,70.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.25
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,58.75
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,79.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85254
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91369
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85122
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Min),A,31.12
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (Max),A,62.38
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,43.75
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.38
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.12
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.56
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04466
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64053
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8996
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-70.5
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.12
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-74.12
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08376
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03703
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02217
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,39.5
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,71.25
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.12
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,34.12
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,57.38
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,79.88
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.94
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85147
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84808
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86517
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Min),A,36.25
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (Max),A,66.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,48.5
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.13
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.75
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04857
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60705
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88376
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.56
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-114.62
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08336
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03014
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02159
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,44.88
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,75.25
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,57.5
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,81.88
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.06
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87695
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.858
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91882
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Min),A,41.75
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (Max),A,77.25
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,55.88
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-95.12
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.31
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06743
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5382
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88519
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-98.31
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-55.19
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,32.63
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09886
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02596
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02794
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,50.38
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,85.88
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.75
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,57.62
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,93.5
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89282
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87127
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90079
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Min),A,42.12
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (Max),A,71.38
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,52.38
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.38
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.75
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-58.31
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06596
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57534
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94553
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
