Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,14.63
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,161.63
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-117.75
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10359
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01448
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02245
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,51.12
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,81.38
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.12
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,32.62
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,62.88
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,91.5
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.12
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86505
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82773
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89172
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Min),A,41.12
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (Max),A,72.75
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,53.12
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.06
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06163
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64761
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93097
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.63
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.06
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10024
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01918
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01677
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,49.88
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,82.62
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,61.25
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,87.5
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.56
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.12
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84463
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86001
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89847
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Min),A,46.5
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (Max),A,70.75
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,54.88
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.06
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.75
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06538
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57665
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92541
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-71.94
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10735
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02467
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02138
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,55.5
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,81.12
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.62
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,62.62
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,87.38
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.44
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83236
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89227
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91913
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Min),A,48.88
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (Max),A,78.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,61.12
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.44
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.25
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08205
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78531
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88977
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.94
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.94
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.44
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10646
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01436
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02788
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,58.25
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,85.88
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.38
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,17.5
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,68.88
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,95.25
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80575
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93072
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89007
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Min),A,41.88
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (Max),A,66.75
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,49.12
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0707
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91836
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95135
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.75
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.06
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,78.87
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10317
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01509
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02644
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.94
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.16
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.34
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,49.75
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,75.5
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.75
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,21.25
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,33.12
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,66.75
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,91.12
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.31
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77411
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91714
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90466
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Min),A,40.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (Max),A,70.88
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,54.12
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
