Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.56
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06661
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90506
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9386
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.81
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-145.62
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.101
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02721
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02275
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.77
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,49.62
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,79.25
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.75
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,20.75
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,31.75
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,68.88
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,90.25
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.25
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80688
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87366
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91794
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Min),A,51.62
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (Max),A,76.5
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,60.62
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.62
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,159.44
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07536
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90201
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94107
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.62
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-57.94
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1122
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00557
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00984
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,59.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,86.25
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.25
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,31.5
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,69.5
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,93.75
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8818
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89682
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92322
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Min),A,47.38
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (Max),A,78.12
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,62.12
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.63
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07875
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80655
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94235
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.25
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-65.25
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-117.88
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12108
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02296
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02107
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,56.5
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,87.62
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.62
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,38.38
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,74.5
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,97.88
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85998
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85232
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92093
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Min),A,59.5
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (Max),A,95.38
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,68.5
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.25
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.25
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.94
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08034
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70349
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91775
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.5
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-145.44
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.63
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10985
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02177
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0295
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.09
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,69.12
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,105.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.75
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,78.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,112.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82919
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82779
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91229
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Min),A,53.88
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (Max),A,87.88
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,66.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.25
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.12
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.44
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.69
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07158
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73336
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91647
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.87
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.25
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-91.62
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11846
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01143
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02354
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.08
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,63.5
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,98.12
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.62
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,73.25
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,104.25
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
