Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.56
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81164
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82364
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91376
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Min),A,52.25
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (Max),A,121.5
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,73.38
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,128.75
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.56
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.81
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07655
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60317
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89798
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.94
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.56
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-99.06
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11977
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01399
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02397
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,61.12
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,131.75
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,73.5
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,138.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83499
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84671
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92212
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Min),A,53.38
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (Max),A,91.12
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,69.5
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-94.88
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.01149
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94504
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9245
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Max),A,42.75
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-59.94
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-167.69
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1519
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06773
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01637
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Min),A,54.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Max),A,98.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.62
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,19.25
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,61.5
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,75.75
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,107.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.832
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89651
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9169
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Min),A,53.62
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (Max),A,123.38
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,71.5
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,66.38
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.5
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.19
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03948
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75387
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92667
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.31
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-159.13
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,45.12
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12636
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0143
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01445
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.5
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Min),A,63.62
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Max),A,134.75
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,19.88
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,34.62
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,76.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,142.62
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87131
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87567
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91769
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Min),A,51.5
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (Max),A,117.88
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,78.25
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,126.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.75
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.07
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04543
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84283
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93002
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.62
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-121.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,86.5
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12178
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01015
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01717
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Min),A,59.25
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Max),A,128.5
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.75
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,8.62
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,75.25
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,136.62
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.81
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86828
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89404
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89853
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Min),A,49.88
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (Max),A,84.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,63.12
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.62
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02391
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91379
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93426
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-75.32
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.56
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12987
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00197
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01933
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
