Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Min),A,58.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Max),A,89.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,20.88
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,75.62
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,105.62
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84356
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90481
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92071
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Min),A,56.75
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (Max),A,105.62
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,70.38
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.06
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.01811
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93817
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.56
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.56
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,23.81
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16887
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03444
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02181
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Min),A,62.25
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Max),A,115.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.12
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,31.12
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,48.5
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,80.88
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,129.88
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82208
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86694
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91897
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Min),A,61.62
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (Max),A,105.62
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,73.12
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.62
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.31
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.00591
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91199
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.38
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.75
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17107
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06838
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01567
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Min),A,61.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Max),A,111.5
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.62
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,34.5
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,51.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,84.25
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,125.38
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84561
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91275
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94971
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Min),A,71.38
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (Max),A,141.25
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,95.5
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.5
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,156.75
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.62
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.69
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05751
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91446
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.56
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.25
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,86.25
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21251
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10018
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02037
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Min),A,73.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Max),A,145.75
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.25
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,37.25
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,59.38
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,95.25
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,168.5
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85922
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88113
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96558
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Min),A,95.25
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (Max),A,157.75
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,115.5
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,111.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,167.25
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.25
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.63
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.06
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15157
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86801
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9483
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.31
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-97.88
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,134.75
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20272
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00917
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04891
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Min),A,107.62
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Max),A,168.75
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,28.88
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,45.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,125.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,179.25
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8761
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91894
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Min),A,108.5
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (Max),A,165.38
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,138.12
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,134.38
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,181.12
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.12
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.94
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18334
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92633
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95969
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.06
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-95.69
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-107.69
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
