Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22832
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0276
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04912
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Min),A,119.88
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Max),A,180.62
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,150.38
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,29.12
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,54.88
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,147.12
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,193.75
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85211
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91928
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96555
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Min),A,99.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (Max),A,135.12
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,118.38
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,118.38
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,148.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,132.38
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.75
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15987
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89242
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95309
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.88
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.75
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20714
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01961
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06761
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Min),A,108.62
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Max),A,146.88
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,129.12
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,30.25
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,47.38
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,131.38
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,160.75
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85736
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91553
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97134
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Min),A,107.75
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (Max),A,160.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,127.62
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.38
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,126.38
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,176.5
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,142.12
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.19
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1281
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94076
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97549
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Max),A,56.12
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,29.75
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.81
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.5
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,73.38
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.269
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01378
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02892
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Min),A,116.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Max),A,192.38
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,153.38
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,32.25
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,63.88
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,138.88
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,209.88
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88357
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91565
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Min),A,97.12
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (Max),A,168.88
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,130.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,113.25
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,185.38
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,145.62
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.44
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12486
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94415
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Max),A,57.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,43.38
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.75
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.25
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,102.63
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.30495
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00902
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01317
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Min),A,142.12
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Max),A,208.38
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,171.38
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,32.25
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,68.25
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,163.5
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,227.38
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85025
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95883
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97638
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Min),A,99.5
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (Max),A,164.62
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,136.62
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,119.5
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,189.75
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,156.62
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.75
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16167
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94391
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97903
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Max),A,27.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-79.44
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-123.75
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27117
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04768
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03044
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Min),A,112.5
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Max),A,184.25
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,153.88
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,9.75
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,36.62
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,81.88
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,134.62
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,212.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88235
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93164
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96719
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Min),A,98.88
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (Max),A,157.5
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,120.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,116.88
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,169.62
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.13
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12468
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9122
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
