Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.25
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.37
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,98.56
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24227
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03743
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02019
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Min),A,110.5
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Max),A,178.75
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,135.25
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,35.12
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,64.88
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,132.88
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,192.88
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89862
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9476
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96329
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Min),A,87.75
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (Max),A,141.88
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,111.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,102.38
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,160.88
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.5
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-107.81
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12102
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9725
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Max),A,32.38
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.25
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.25
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,60.37
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25969
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07362
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02095
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.88
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Min),A,101.88
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Max),A,164.38
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,128.12
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,21.38
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,41.5
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,74.38
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,121.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,188.62
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96448
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93622
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96085
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Min),A,85.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (Max),A,120.75
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,102.12
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,108.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,141.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.19
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1512
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85803
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Max),A,32.88
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.94
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.5
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,41.37
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2372
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02995
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03066
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Min),A,108.25
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Max),A,143.62
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,35.75
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,56.88
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,133.38
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,165.5
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94183
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94144
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96835
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Min),A,85.62
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (Max),A,166.88
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,116.75
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,115.12
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,189.25
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.88
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.06
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15776
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92648
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97711
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Max),A,40.75
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.25
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.93
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,55.63
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24138
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00044
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03224
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Min),A,107.25
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Max),A,198.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.62
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,37.88
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,62.12
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,127.75
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,220.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89963
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96182
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97031
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Min),A,91.75
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (Max),A,159.88
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,126.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,122.38
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,181.62
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.5
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.31
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20711
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90512
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95853
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.88
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-105.63
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-61.31
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23217
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00517
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04701
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Min),A,108.12
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Max),A,170.75
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,38.88
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,63.5
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,134.62
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,191.88
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90793
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96304
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96262
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Min),A,92.75
