Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (Max),A,151.62
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,121.38
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,122.12
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,175.38
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.75
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.06
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18492
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92688
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.38
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.06
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23818
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02385
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05797
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Min),A,109.38
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Max),A,168.38
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,137.62
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,47.62
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,69.88
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,139.25
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,193.25
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96493
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97131
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96344
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Min),A,89.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (Max),A,151.5
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,117.5
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,121.75
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,181.88
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.75
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.94
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20119
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93158
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97867
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.06
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.82
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.19
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23754
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06917
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04958
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Min),A,106.12
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Max),A,170.25
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.75
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,47.62
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,87.25
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,138.12
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,201.5
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.62
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96442
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95294
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96851
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Min),A,107.75
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (Max),A,161.12
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,128.12
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,131.12
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,183.12
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.25
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23873
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90768
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Max),A,29.75
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.07
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.81
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25057
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02766
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04894
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.14
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Min),A,122.75
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Max),A,180.38
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,32.12
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,37.88
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,69.62
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,148.88
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,203.5
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92267
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.953
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97192
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Min),A,115.38
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (Max),A,175.5
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,142.12
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,132.12
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,197.75
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,162.75
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.81
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23018
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90469
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.19
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-121.19
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.69
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25835
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03371
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03899
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.98
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Min),A,132.75
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Max),A,197.75
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,160.62
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,37.75
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,73.5
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,153.5
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,225.5
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90344
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97134
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96881
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Min),A,99.12
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (Max),A,170.38
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,127.62
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,125.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,185.62
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.62
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.56
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.06
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20388
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96152
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Max),A,54.25
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.81
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.69
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,87.07
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28246
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05763
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02812
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.7
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Min),A,115.38
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Max),A,205.12
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.38
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,40.25
