Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,96.12
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,144.38
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,238.75
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89044
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94812
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Min),A,107.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (Max),A,166.25
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,134.62
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,132.12
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,186.5
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,153.75
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.31
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12349
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97208
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Max),A,68.5
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,50.75
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.06
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.63
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.34853
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03322
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03453
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.69
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.83
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Min),A,129.38
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Max),A,228.88
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,182.38
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,39.12
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,108.5
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,161.12
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,253.38
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93085
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96039
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97571
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Min),A,108.75
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (Max),A,188.75
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,146.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,138.12
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,204.88
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,168.75
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.12
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17098
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96985
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.94
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.75
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31533
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.11482
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00423
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Min),A,124.12
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Max),A,207.75
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,165.12
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,39.75
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,80.62
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,159.38
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,228.5
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92251
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97647
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Min),A,122.62
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (Max),A,198.12
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,154.12
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.75
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,148.5
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,219.12
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,180.38
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.12
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22292
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93252
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Max),A,35.75
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.31
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.94
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-175.44
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32277
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.13814
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00426
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Min),A,141.38
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Max),A,211.38
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,178.12
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,47.5
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,108.38
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,171.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,236.25
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91266
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97818
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Min),A,160.75
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (Max),A,234.75
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,191.5
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,93.25
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,190.5
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,258.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,220.38
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.5
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.31
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29577
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94833
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Max),A,41.75
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.88
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.25
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,74.44
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.35271
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04396
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.08531
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Min),A,174.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Max),A,247.88
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,211.62
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,57.38
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,103.75
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,205.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,279.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94974
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96844
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Min),A,121.38
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (Max),A,232.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,169.25
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,148.75
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,256.62
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,194.62
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.75
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22094
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98019
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.12
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-79.31
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-114.62
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33541
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05467
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04659
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
