Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Min),A,135.75
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Max),A,245.75
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,186.12
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,31.88
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,48.38
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,93.5
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,165.62
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,272.88
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.75
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9433
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97696
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Min),A,116.38
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (Max),A,217.62
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,154.5
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.38
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,146.88
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,248.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,182.5
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.62
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15911
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Max),A,79.75
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,55.5
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.12
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.38
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-85.06
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.39593
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04646
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03029
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Min),A,163.62
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Max),A,267.88
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,208.12
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,49.5
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,110.88
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,195.38
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,306.12
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.75
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92877
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,59.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Min),A,140.62
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (Max),A,253.75
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,208.62
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.75
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,171.88
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,279.38
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,240.88
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.44
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26952
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98984
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Max),A,66.75
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.12
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.25
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.87
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.4056
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05135
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06593
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Min),A,186.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Max),A,274.5
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,232.62
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,32.38
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,60.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,115.38
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,221.88
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,304.25
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Min),A,120.88
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (Max),A,225.62
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,159.5
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,118.38
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,153.75
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,260.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,194.5
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.31
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23589
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Min),A,24.88
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Max),A,48.75
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.62
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.88
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.94
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,45.94
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.38177
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03395
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02211
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Min),A,156.75
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Max),A,251.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,195.62
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.62
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,53.62
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,136.25
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,191.88
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,290.5
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97333
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,57.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Min),A,133.25
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (Max),A,276.5
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,198.38
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,105.25
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,174.25
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,301.12
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,233.5
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.12
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23571
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99603
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Min),A,27.75
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Max),A,75.25
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,52.88
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.06
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.94
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-151.87
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.41946
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07091
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00069
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Min),A,159.12
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Max),A,333.62
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,249.62
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,17.75
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,38.5
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,44.5
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,123.12
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,205.62
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,364.12
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.38
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98251
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,57.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Min),A,159.12
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (Max),A,237.75
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,192.25
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,121.62
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.12
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,201.12
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,284.88
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,232.75
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.12
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20943
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99762
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Max),A,60.75
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.88
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
