Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.31
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.75
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.43813
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.1053
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02779
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Min),A,194.38
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Max),A,283.62
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,230.5
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,46.12
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,66.62
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,143.88
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,242.5
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,332.12
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.88
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,60.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Min),A,137.38
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (Max),A,253.62
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,200.38
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,78.75
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,114.38
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.12
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,176.25
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,300.88
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,246.75
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.87
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29766
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97177
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Max),A,55.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.88
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.25
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.62
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.62
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-97.56
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.41869
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10488
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03508
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Min),A,171.25
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Max),A,282.62
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,232.5
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,35.12
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,85.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,143.25
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,209.75
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,330.75
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.75
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97549
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Min),A,123.25
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (Max),A,212.38
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,163.25
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.25
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,161.38
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,248.5
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.88
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.37
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.81
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22185
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95315
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Min),A,25.12
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Max),A,53.38
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,40.38
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.94
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.75
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-104.87
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.3597
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04924
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00395
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Min),A,153.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Max),A,253.38
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,202.25
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,17.88
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,42.38
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.12
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,49.25
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,117.25
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,197.25
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,294.5
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Min),A,128.88
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (Max),A,229.62
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,174.5
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,111.38
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,160.25
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,268.62
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,213.62
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.69
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25441
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Max),A,49.25
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.19
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.88
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-98.44
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.35427
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08943
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00169
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Min),A,166.25
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Max),A,254.5
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,200.5
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,17.62
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,43.38
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.38
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,49.12
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,125.5
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,202.38
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,299.88
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Min),A,140.25
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (Max),A,244.5
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,180.88
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.5
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,174.5
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,277.38
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,218.38
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.13
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25295
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Max),A,38.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.06
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,79.56
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.36513
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.17021
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00688
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Min),A,152.25
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Max),A,276.5
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,201.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,18.88
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,44.38
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,49.75
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,103.25
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,196.88
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,310.88
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98685
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98715
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,60.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Min),A,121.12
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (Max),A,263.88
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,195.75
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,127.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.88
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,162.25
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,302.25
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,245.38
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.75
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
