Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24892
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Max),A,51.25
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.12
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.19
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-65.44
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,120.31
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.41161
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.14977
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01933
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Min),A,143.12
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Max),A,283.62
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,221.88
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,48.38
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,65.5
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,155.38
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,197.38
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,339.5
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Min),A,108.12
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (Max),A,258.12
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,183.62
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.12
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,162.5
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,290.38
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,230.5
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.19
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22817
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Max),A,35.62
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-53.44
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.56
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-100.88
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.37588
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.13478
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02641
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Min),A,124.62
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Max),A,278.75
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,203.75
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,18.25
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,57.25
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,68.88
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,107.75
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,184.25
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,321.62
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.38
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98035
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Min),A,120.75
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (Max),A,213.38
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,166.88
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.38
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,180.62
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,245.25
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,208.12
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.62
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26864
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83862
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Max),A,43.25
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.5
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-81.94
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33596
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04894
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04091
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Min),A,146.25
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Max),A,243.88
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,193.88
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,11.75
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,49.5
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.75
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,44.25
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,107.38
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,201.88
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,276.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.12
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96713
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,61.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Min),A,173.5
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (Max),A,279.12
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,221.12
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,206.88
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,303.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,251.38
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.18
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.69
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31496
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64581
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Max),A,41.38
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.56
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-93.94
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,176.56
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.35369
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01808
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05031
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Min),A,203.38
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Max),A,310.25
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,252.5
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,40.88
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,40.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,72.25
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,236.38
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,333.25
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.12
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,70.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Min),A,100.12
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (Max),A,292.38
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,237.12
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.38
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,162.75
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,332.38
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,287.5
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.62
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.63
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34826
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77295
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97473
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Max),A,33.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.94
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.31
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,151.93
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.36791
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.023
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06941
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Min),A,112.25
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Max),A,322.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,255.12
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,73.88
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,47.12
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,105.25
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,174.12
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,354.5
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.62
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
