Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99692
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98108
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Min),A,79.75
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (Max),A,192.38
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,132.5
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.5
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,131.25
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,242.75
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,183.38
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.75
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.38
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2307
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65481
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95813
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.12
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-75.12
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.75
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24892
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05959
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06877
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Min),A,90.75
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Max),A,203.38
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,143.62
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,46.5
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,73.62
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,39.75
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,88.38
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,142.25
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,252.12
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97385
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Min),A,79.75
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (Max),A,169.25
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,126.88
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,106.5
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,131.25
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,229.88
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,178.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.31
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.31
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27382
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71456
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96503
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Max),A,27.38
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.62
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-53.25
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.62
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26485
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00139
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04234
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Min),A,91.25
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Max),A,186.25
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,140.25
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,75.62
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,49.5
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,109.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,141.75
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,240.5
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97436
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Min),A,90.62
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (Max),A,193.62
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,135.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,129.88
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,227.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,172.12
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.13
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.25
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26284
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73648
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Max),A,41.12
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.25
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.31
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-65.63
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28328
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01079
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04341
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Min),A,104.25
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Max),A,216.5
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,157.25
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,32.5
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,55.12
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,94.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,145.25
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,249.12
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97736
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97073
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,48.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Min),A,131.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (Max),A,207.12
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,165.88
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,157.75
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,234.88
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,196.75
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.94
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.87
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28591
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77133
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Max),A,44.12
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.88
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.19
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-87.31
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,140.94
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31142
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0833
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02025
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Min),A,144.75
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Max),A,230.62
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,191.12
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,32.38
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,32.62
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,75.88
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,167.62
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,261.88
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95673
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98178
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Min),A,95.5
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (Max),A,199.25
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,152.25
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,124.88
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,231.5
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,181.25
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.81
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27047
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83258
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Max),A,37.25
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.69
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,92.12
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29805
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.08019
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01637
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
