Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Min),A,106.88
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Max),A,230.5
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,171.75
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.38
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,45.62
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,81.38
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,134.75
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,256.12
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8996
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94794
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Min),A,97.38
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (Max),A,177.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,135.62
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,117.88
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,190.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,152.12
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.88
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.87
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16619
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92111
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96887
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.62
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.19
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.75
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27358
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00554
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02004
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.44
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Min),A,111.25
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Max),A,193.12
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,153.38
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,30.12
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,59.12
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,134.88
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,205.75
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84152
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97009
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Min),A,74.12
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (Max),A,150.75
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,102.25
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,171.38
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.25
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.44
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11003
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94324
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97632
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.56
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25618
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0208
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01698
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.5
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.2
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.88
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Min),A,94.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Max),A,169.12
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,122.38
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,78.88
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,114.88
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,189.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92233
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95694
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96707
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Min),A,70.38
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (Max),A,107.25
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,87.25
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.12
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.5
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.69
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07784
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93335
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-68.06
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-102.25
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22957
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01659
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02373
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Min),A,79.12
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Max),A,125.75
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.25
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,30.62
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,57.75
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,110.25
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,140.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89902
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93298
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97147
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Min),A,78.62
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (Max),A,117.62
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,98.5
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.12
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,128.38
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.38
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.62
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.94
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10207
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79629
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.37
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.06
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.63
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.208
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03444
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01061
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Min),A,98.12
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Max),A,135.62
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,24.62
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,49.88
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.38
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,108.5
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,146.25
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85876
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93848
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97861
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Min),A,84.38
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (Max),A,146.75
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,115.62
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,99.12
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,164.25
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.25
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.94
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.31
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.87
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14641
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71246
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.25
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.87
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-113.94
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-148.25
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24056
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01912
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05129
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
