Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Min),A,103.5
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Max),A,164.88
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,133.62
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,24.12
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,39.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,117.5
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,178.62
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88849
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96829
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Min),A,91.88
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (Max),A,178.75
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,135.12
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,117.25
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,193.12
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.5
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.37
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.37
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1816
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70248
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95383
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.81
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.94
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-73.94
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25872
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00529
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03236
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Min),A,114.88
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Max),A,196.88
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,150.62
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,31.88
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,63.75
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,137.75
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,210.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89972
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89792
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97574
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Min),A,93.25
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (Max),A,147.38
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,118.25
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,104.5
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,154.88
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.62
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.62
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.5
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.94
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12392
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60974
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95026
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.19
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-80.75
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2361
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00212
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02779
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Min),A,101.5
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Max),A,164.5
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,20.38
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,54.25
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,111.62
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,170.5
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96509
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86575
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97119
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Min),A,89.5
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (Max),A,142.38
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,110.25
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,101.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,150.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.62
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.31
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.06
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04936
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94739
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Max),A,25.88
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.88
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.12
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.57
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.63
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22222
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08022
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07765
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Min),A,91.75
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Max),A,147.38
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.12
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,28.38
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,28.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,39.25
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,107.75
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,157.25
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89868
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9082
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.974
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Min),A,80.12
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (Max),A,141.62
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,108.5
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,100.75
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,151.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.38
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.75
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08763
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88339
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.75
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.69
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-69.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21886
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07353
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05284
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Min),A,92.12
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Max),A,149.25
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.62
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,44.12
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.75
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,110.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,159.5
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86957
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94134
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97144
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Min),A,76.62
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (Max),A,130.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,101.5
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.62
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,141.88
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.87
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10408
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68621
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96146
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
