Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.62
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.75
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21672
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0265
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04884
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Min),A,87.88
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Max),A,139.12
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.88
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,23.88
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,42.5
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,105.75
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,151.25
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90057
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92859
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96512
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Min),A,73.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (Max),A,118.75
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,94.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,84.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,129.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.62
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09984
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64828
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96649
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.13
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.06
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19988
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05644
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04405
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Min),A,81.88
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Max),A,144.88
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.88
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,19.25
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,41.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,92.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,154.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92145
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93198
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96228
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Min),A,67.62
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (Max),A,116.5
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,89.25
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,124.12
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.25
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-90.38
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.88
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1245
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59759
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93713
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-103.06
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-98.75
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.25
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17263
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0248
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03188
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.81
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Min),A,76.25
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Max),A,124.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,19.88
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,37.25
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.38
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,91.5
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,133.38
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91171
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9346
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96133
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Min),A,67.62
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (Max),A,107.62
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,84.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.38
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.5
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.56
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10726
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17452
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94372
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.62
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.13
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-121.62
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17742
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05452
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04121
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.95
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.92
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Min),A,75.62
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Max),A,114.62
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,43.62
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,91.25
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,125.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95917
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9469
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96268
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Min),A,55.5
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (Max),A,106.12
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,81.88
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,118.5
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.5
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.31
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.25
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11644
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07283
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93835
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-65.56
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-68.12
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,57.75
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18294
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05608
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04186
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.03
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Min),A,65.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Max),A,118.38
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.88
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,22.25
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,50.75
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,126.88
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97745
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90695
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9704
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Min),A,79.75
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (Max),A,110.12
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,91.25
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,93.12
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,127.5
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.62
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
