Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.56
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-71.38
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11818
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16463
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95303
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.75
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.75
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-85.44
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-69.25
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17742
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07408
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05132
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.41
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.55
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Min),A,89.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Max),A,121.88
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.88
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.62
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,35.5
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,100.88
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,135.5
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87121
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93561
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96332
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Min),A,70.38
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (Max),A,113.88
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,88.12
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,126.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.12
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.37
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-106.63
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11406
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.02226
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92502
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-127.63
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-155.37
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16326
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06816
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04829
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.59
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Min),A,78.12
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Max),A,120.62
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,19.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,37.5
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,90.62
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,132.38
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89569
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92703
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97244
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Min),A,77.38
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (Max),A,126.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,98.88
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,91.75
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,134.88
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.12
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.37
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.13
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1237
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21221
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93484
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Max),A,10.5
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.69
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-91.5
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,34.63
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17763
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.1285
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06978
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Min),A,85.5
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Max),A,134.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.62
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,37.62
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,98.38
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,141.75
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91284
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93503
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97052
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Min),A,63.88
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (Max),A,132.75
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,92.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.38
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,148.38
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.75
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.06
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.69
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12944
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.4399
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93909
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.44
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-117.31
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17699
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.10521
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05089
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Min),A,72.25
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Max),A,141.88
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.25
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,15.88
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,44.62
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.75
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,84.75
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,156.12
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92761
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9284
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96582
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Min),A,69.25
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (Max),A,108.62
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,84.75
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.25
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.12
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.87
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-133.31
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12282
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.58483
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9107
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.63
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-147.44
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-81.31
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15346
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.09801
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05089
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.61
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.52
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Min),A,78.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Max),A,117.38
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,18.88
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,36.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,88.75
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,125.75
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
