Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94946
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Min),A,62.88
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (Max),A,132.25
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,92.5
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,148.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.38
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.19
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-133.75
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15377
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.71438
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93655
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.69
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-81.5
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-85.81
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17662
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06566
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0475
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Min),A,73.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Max),A,142.12
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,22.38
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,46.38
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.38
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,92.38
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,155.88
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95819
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9357
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9697
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Min),A,55.25
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (Max),A,142.38
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,95.62
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,155.12
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.38
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-137.13
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13997
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.38259
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95248
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.63
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,57.31
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,33.56
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18502
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00902
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.023
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.64
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.22
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Min),A,64.75
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Max),A,151.75
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.62
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,19.25
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,52.5
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,87.5
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,162.62
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95233
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94775
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97958
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Min),A,66.88
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (Max),A,122.75
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,94.25
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.75
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,135.25
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.88
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.06
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-131.06
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15816
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.70459
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95926
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-66.44
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,127.19
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,25.06
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18669
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06239
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02632
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.02
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Min),A,77.62
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Max),A,143.12
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.88
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,37.5
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,20.5
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,44.38
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,99.38
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,151.88
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95785
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95178
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97095
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Min),A,61.12
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (Max),A,116.5
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,86.75
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,132.62
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.5
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-130.56
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15358
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.52483
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95532
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.06
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-66.56
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18068
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08092
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03896
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.27
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.25
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Min),A,70.75
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Max),A,131.75
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.12
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,48.62
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,90.88
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,146.62
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98779
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97101
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9798
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Min),A,74.88
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (Max),A,130.5
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,98.75
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,99.62
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,160.38
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.62
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-118.38
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18169
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.4096
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95834
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Max),A,31.38
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.56
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.06
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20742
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05458
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04573
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
