Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Min),A,84.75
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Max),A,146.75
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.62
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,32.75
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,20.88
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,64.25
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,107.75
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,178.5
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91952
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Min),A,67.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (Max),A,131.12
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,99.75
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,143.75
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-74.75
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-121.62
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1487
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.74743
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97305
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Max),A,38.75
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.62
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.94
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.94
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.44
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19506
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07933
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03169
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.62
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Min),A,87.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Max),A,149.75
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,42.5
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,35.5
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,107.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,167.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93304
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Min),A,89.62
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (Max),A,135.5
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,111.12
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,119.12
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,153.38
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.88
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.81
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-157.25
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.183
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.81936
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87466
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Max),A,18.75
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.5
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.81
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-117.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,113.06
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16252
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.07512
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05953
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.02
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Min),A,98.75
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Max),A,143.25
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.25
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,42.25
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,42.62
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,125.88
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,162.12
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91968
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97729
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Min),A,92.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (Max),A,133.75
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,110.62
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,117.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,152.88
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.75
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.5
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-152.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1743
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.8334
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91336
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.87
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-155.44
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,27.06
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16783
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08251
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06883
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Min),A,101.12
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Max),A,145.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,120.38
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,33.62
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.88
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,39.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,123.62
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,159.5
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83407
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97461
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Min),A,89.75
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (Max),A,123.5
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,107.88
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,112.25
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,136.75
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.62
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.81
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-149.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16457
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.54049
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93701
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-84.44
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-143.25
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16936
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04182
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07054
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Min),A,96.75
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Max),A,134.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.38
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,15.5
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,42.62
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,35.62
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.38
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,119.25
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,144.38
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92602
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8515
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9718
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Min),A,90.12
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (Max),A,140.62
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,111.12
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,107.25
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,161.75
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.82
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-152.37
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.69
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17024
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.75418
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93545
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Max),A,19.38
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.69
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.75
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.87
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15105
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01949
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06557
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
