Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Min),A,100.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Max),A,150.62
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,42.62
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,114.75
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,168.62
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91785
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86987
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97385
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Min),A,78.62
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (Max),A,138.38
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,109.5
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,100.88
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,152.12
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.75
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.81
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-141.12
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15221
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.78286
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96518
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Max),A,32.25
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.81
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.62
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.75
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18083
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05644
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06069
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Min),A,96.38
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Max),A,156.75
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,125.88
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,31.75
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,116.12
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,166.25
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83908
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97516
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Min),A,73.12
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (Max),A,154.25
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,110.62
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.75
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,165.38
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.38
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.12
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-153.13
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14534
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.78949
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98096
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-139.38
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-142.38
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17839
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06325
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04308
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Min),A,90.25
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Max),A,171.38
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,127.75
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,33.25
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,10.62
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,40.25
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,112.75
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,179.88
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.06
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98105
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78253
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97403
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Min),A,84.38
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (Max),A,136.25
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,108.88
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.38
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,153.75
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.25
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.38
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-154.06
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15618
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.77295
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94693
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.62
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.69
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,16.94
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17281
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03932
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05586
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Min),A,97.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Max),A,146.38
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.25
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,33.12
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,10.75
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,115.25
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,161.25
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91028
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88788
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Min),A,80.38
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (Max),A,140.75
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,111.5
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,103.38
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,151.25
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.12
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.94
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-170.56
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15404
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.53225
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87488
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Max),A,27.88
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.31
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-68.94
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-91.44
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16933
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00545
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0403
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Min),A,89.62
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Max),A,153.88
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,121.62
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,10.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,49.62
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,109.62
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,162.12
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.12
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92267
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82351
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9743
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Min),A,77.88
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (Max),A,143.75
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,103.88
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,96.88
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,151.75
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.38
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-87.69
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11366
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.45663
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84134
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
