Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.63
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.25
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-72.62
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1462
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03755
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02809
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.58
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.12
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.58
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Min),A,84.75
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Max),A,152.25
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.62
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,60.12
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,102.5
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,157.88
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92682
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97266
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9729
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Min),A,69.62
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (Max),A,108.25
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,89.12
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.75
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,123.75
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.38
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.56
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-142.12
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16768
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.50127
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90344
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.5
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.37
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.31
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16808
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0099
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02376
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Min),A,75.25
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Max),A,120.5
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.12
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,76.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,104.75
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,133.5
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94137
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93365
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9671
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Min),A,60.12
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (Max),A,133.25
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,92.38
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,147.25
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.25
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.56
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-136.19
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.12
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11183
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.36135
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93985
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.19
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-170.75
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.15828
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00688
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02263
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.81
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.47
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Min),A,68.88
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Max),A,143.75
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.88
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,58.62
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,41.62
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,92.38
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,155.5
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98865
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97479
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96735
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Min),A,47.25
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (Max),A,105.38
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,81.5
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.38
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,132.5
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.25
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.37
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-78.56
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1227
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.48428
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92755
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.13
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.81
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1555
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02528
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02913
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Min),A,55.12
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Max),A,112.62
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.62
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,58.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.88
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,27.88
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,61.88
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,96.5
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,139.12
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.978
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97552
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97687
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Min),A,79.75
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (Max),A,123.5
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,100.5
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,102.88
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,143.38
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.62
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.94
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-52.25
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14333
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60507
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93487
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.87
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-116.25
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19875
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00935
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0298
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Min),A,81.75
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Max),A,140.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,52.88
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,32.75
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,59.88
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,110.5
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,158.5
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97256
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97757
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Min),A,74.88
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (Max),A,144.25
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,104.88
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
333033,Bellingham Crescent,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
